Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,6.4,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,12.35,4.45
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,22.7,14.87
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,33.08,24.83
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,43.56,34.73
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,53.87,44.34
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,64.09,53.81
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,74.21,63.06
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,95.11,81.93
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,115.33,99.93
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,122.99,106.59
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,130.53,113.12
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,139.99,115.69
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,149.71,123.59
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,172.43,141.55
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,203.29,166.59
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,204.68,168.46
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,204.11,168.6
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,242.36,200.07
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,288.82,238.68
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,255.92,211.88
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,220.62,182.55
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,264.51,219.79
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,321.09,267.38
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,244.36,203.67
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,162.5,134.3
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,87.63,70.6
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,16.52,8.84
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,34.74,24.87
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,53.04,40.95
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,48.44,37.09
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,43.86,33.21
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,38.44,28.49
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,33.04,23.73
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,27.23,18.6
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,21.42,13.4
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,16.05,8.48
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,10.68,3.54
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,6.15,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,6.83,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,13.18,5.06
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,23.95,15.93
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,34.65,26.14
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,45.77,36.65
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,56.79,46.91
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,67.34,56.61
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,77.78,66.06
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,86.71,73.87
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,95.54,81.5
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,110.51,94.68
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,125.18,107.45
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,121.42,99.21
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,116.67,95.09
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,113.34,92.14
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,109.66,88.92
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,120.33,97.68
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,131.18,106.49
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,142.6,115.92
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,154.45,125.75
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,216.84,176.81
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,283.39,230.39
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,242.75,197.57
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,190.81,155.33
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,181.74,148.02
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,172.27,140.18
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,176.31,144.09
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,180.87,148.42
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,173.41,142.46
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,165.93,136.53
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,152.66,125.85
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,139.25,114.96
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,122.79,101.14
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,106.2,87.01
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,88.4,71.79
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,70.33,56.0
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,52.58,40.2
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,33.79,23.29
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,18.48,8.16
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,12.38,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,24.13,13.81
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,31.98,22.98
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,39.77,30.6
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,58.16,47.65
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,79.24,66.93
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,91.64,78.06
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,103.71,88.69
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,117.69,100.68
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,128.43,109.57
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,137.02,116.66
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,145.36,123.45
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,163.06,130.05
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,183.16,144.71
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,197.8,156.51
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,212.05,168.43
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,258.61,201.14
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,324.09,250.9
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,391.02,302.39
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,471.22,366.63
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,513.05,403.09
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,552.68,437.02
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,587.48,467.22
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,619.39,494.61
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,646.3,516.98
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,670.02,536.56
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,686.98,552.54
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,705.61,569.51
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,713.08,576.99
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,716.88,580.99
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,710.36,577.11
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,700.2,570.38
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,681.12,555.85
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,658.76,538.34
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,617.79,507.56
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,574.25,473.07
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,508.41,418.63
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,441.68,359.38
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,322.67,235.04
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,168.69,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,10.24,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,21.83,12.09
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,28.39,20.04
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,34.97,26.57
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,39.12,30.59
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,43.29,34.45
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,46.05,36.95
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,53.98,44.11
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,56.54,46.18
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,59.02,48.14
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,60.97,49.68
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,62.85,51.15
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,113.17,62.03
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,169.9,96.86
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,226.18,142.06
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,281.97,191.74
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,335.66,241.27
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,387.8,289.41
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,436.6,334.62
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,483.4,377.21
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,526.64,415.32
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,567.2,450.22
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,603.43,481.73
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,636.61,510.21
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,663.9,533.69
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,687.69,554.13
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,705.2,569.6
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,719.0,582.12
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,724.85,587.81
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,726.93,590.54
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,726.95,592.0
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,717.28,586.06
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,695.52,569.74
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,670.45,550.43
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,629.85,519.88
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,586.74,485.65
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,517.66,428.84
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,447.69,367.25
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,329.98,246.61
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,174.33,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,12.38,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,23.94,13.75
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,33.56,24.7
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,44.34,35.16
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,52.57,43.05
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,63.08,52.84
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,64.84,54.5
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,66.76,56.22
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,64.17,53.63
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,67.79,56.71
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,86.76,73.81
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,107.96,92.75
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,125.58,82.3
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,168.37,101.73
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,225.57,156.85
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,264.71,199.23
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,310.0,231.61
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,373.76,281.92
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,383.41,300.1
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,363.08,290.19
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,370.71,298.02
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,368.54,297.35
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,378.99,306.98
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,388.47,315.7
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,416.83,338.95
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,436.76,355.53
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,522.29,426.09
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,606.97,494.91
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,508.53,417.22
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,396.72,327.21
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,380.18,315.66
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,347.92,290.86
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,321.06,269.4
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,293.05,246.53
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,260.87,220.11
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,227.66,191.98
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,182.16,152.2
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,135.99,110.76
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,83.36,59.8
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,11.1,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,5.55,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,14.08,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,25.47,14.67
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,37.15,27.52
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,48.64,38.63
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,57.17,46.74
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,65.52,54.45
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,70.84,59.34
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,78.44,66.18
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,59.55,48.81
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,54.7,44.22
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,50.12,39.97
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,45.56,35.75
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,48.48,36.41
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,51.42,38.78
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,72.31,56.59
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,92.4,73.57
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,85.78,67.73
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,78.97,61.79
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,173.09,139.73
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,272.78,220.81
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,253.03,204.83
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,229.47,185.75
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,147.55,118.78
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,68.15,52.4
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,49.36,36.58
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,30.63,20.65
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,43.09,31.36
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,55.57,42.09
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,64.75,50.0
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,74.39,58.34
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,67.46,52.54
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,60.55,46.74
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,53.03,40.37
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,45.52,33.94
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,37.61,27.15
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,29.72,20.27
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,22.26,13.63
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,14.81,6.97
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,8.63,1.15
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.46,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.28,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,11.52,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,22.44,12.11
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,29.54,20.56
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,36.61,27.5
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,40.98,31.72
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,49.37,39.41
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,52.22,41.95
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,55.1,44.42
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,55.96,44.93
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,56.92,45.49
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,58.12,46.27
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,66.8,53.62
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,111.6,61.93
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,165.67,93.44
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,219.52,135.13
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,273.08,181.26
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,324.78,227.28
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,375.51,272.51
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,423.73,315.49
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,470.23,356.08
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,513.15,392.98
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,553.83,427.19
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,590.1,457.96
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,623.44,485.89
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,652.01,509.78
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,677.28,530.85
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,695.36,547.01
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,709.8,560.32
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,717.82,566.96
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,722.18,571.03
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,717.64,567.87
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,709.57,561.82
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,696.99,552.31
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,674.55,534.85
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,636.48,508.48
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,595.98,478.67
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,531.25,428.34
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,465.69,373.45
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,354.14,268.28
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,228.96,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,98.61,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,12.38,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,24.15,13.45
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,32.43,23.07
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,40.63,30.99
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,45.98,36.11
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,51.28,40.99
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,71.13,58.81
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,85.71,71.66
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,95.62,80.03
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,105.2,87.98
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,121.98,102.26
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,134.01,112.27
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,164.06,123.94
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,194.99,148.07
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,218.11,166.0
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,241.04,184.69
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,237.12,184.2
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,225.91,177.19
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,160.4,125.54
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,85.62,65.21
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,84.84,64.5
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,84.06,63.74
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,222.99,176.74
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,366.75,290.27
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,522.27,413.69
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,672.09,530.17
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,689.53,543.39
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,708.69,558.26
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,714.64,563.17
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,716.79,564.58
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,710.25,559.57
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,700.05,551.52
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,681.8,536.55
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,660.26,518.53
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,618.78,489.94
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,574.74,457.93
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,516.88,412.83
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,452.73,359.49
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,261.81,198.01
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,42.51,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,11.95,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,23.32,12.95
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,31.24,22.31
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,39.1,30.06
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,42.99,33.91
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,51.14,41.47
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,54.37,44.47
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,57.61,47.4
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,59.16,48.63
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,60.76,49.88
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,62.25,51.1
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,63.75,52.34
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,132.85,89.52
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,190.09,138.31
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,220.44,169.22
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,234.87,188.02
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,249.13,200.97
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,261.66,212.32
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,353.81,282.48
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,476.78,382.15
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,385.23,314.61
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,243.16,199.1
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,337.33,278.39
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,445.04,368.4
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,378.06,313.72
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,301.08,249.48
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,321.51,267.94
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,331.74,278.01
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,256.4,214.82
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,177.95,147.8
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,217.85,183.56
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,247.21,210.36
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,227.18,193.61
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,206.55,176.15
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,182.58,156.0
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,157.88,134.63
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,127.56,107.39
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,96.05,78.54
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,58.92,43.32
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,13.44,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,6.83,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,11.95,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,23.39,13.39
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,31.34,22.88
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,39.22,30.72
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,43.52,34.99
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,52.1,43.06
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,55.73,46.38
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,59.35,49.58
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,61.22,51.11
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,63.12,52.64
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,64.56,53.71
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,66.01,54.8
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,111.21,64.21
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,173.76,103.74
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,228.55,147.6
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,283.05,196.27
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,336.07,245.35
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,387.76,293.21
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,436.06,338.04
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,482.51,380.27
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,525.52,417.87
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,566.07,452.25
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,601.9,482.74
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,634.73,510.09
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,661.44,532.48
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,684.67,551.81
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,706.85,570.35
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,721.12,582.92
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,727.91,589.76
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,730.88,593.12
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,725.25,590.77
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,715.89,585.69
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,693.07,569.78
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,666.84,550.91
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,626.01,519.6
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,589.28,490.08
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,521.1,434.21
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,452.44,374.85
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,265.5,212.15
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,51.25,1.68
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,12.8,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,23.09,13.15
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,37.32,28.25
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,50.8,41.29
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,63.52,53.26
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,75.88,64.6
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,84.74,72.6
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,93.36,80.21
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,82.94,70.32
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,75.94,63.6
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,69.86,57.97
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,70.45,58.38
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,136.21,93.22
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,194.55,142.06
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,221.87,152.55
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,275.15,188.77
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,310.86,231.66
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,317.15,247.17
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,332.9,262.71
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,341.54,271.82
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,350.7,280.23
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,357.68,286.54
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,316.46,254.8
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,260.07,210.0
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,316.86,256.95
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,369.48,299.89
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,417.3,338.96
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,455.69,370.69
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,587.56,476.88
2016,1,11,15,0,827.0,86.0,1.4,11.0,472.0,712.27,573.56
2016,1,11,15,15,805.0,82.5,1.3,11.0,433.0,704.84,566.96
