Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,783.0,79.0,1.2,11.0,394.0,693.75,559.09
2016,1,11,15,45,753.0,74.5,1.1,11.0,350.5,672.1,543.25
2016,1,11,16,0,723.0,70.0,1.0,11.0,307.0,652.15,528.38
2016,1,11,16,15,676.0,64.5,0.95,10.5,259.5,611.33,498.51
2016,1,11,16,30,629.0,59.0,0.9,10.0,212.0,568.27,465.62
2016,1,11,16,45,559.0,51.0,0.85,9.5,164.5,503.74,414.0
2016,1,11,17,0,489.0,43.0,0.8,9.0,117.0,438.77,358.95
2016,1,11,17,15,364.0,31.5,0.85,8.5,75.0,332.76,263.64
2016,1,11,17,30,239.0,20.0,0.9,8.0,33.0,214.49,52.39
2016,1,11,17,45,119.5,10.0,0.95,7.5,16.5,85.68,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,198.5,13.0,3.15,3.0,29.5,11.1,0.0
2016,1,12,8,0,397.0,26.0,3.5,4.0,59.0,21.65,11.79
2016,1,12,8,15,502.0,34.5,3.35,4.5,105.5,30.95,22.16
2016,1,12,8,30,607.0,43.0,3.2,5.0,152.0,38.27,29.37
2016,1,12,8,45,669.0,49.0,3.05,6.0,201.5,43.1,33.99
2016,1,12,9,0,731.0,55.0,2.9,7.0,251.0,47.92,38.41
2016,1,12,9,15,770.0,59.0,2.7,8.0,298.5,50.87,40.97
2016,1,12,9,30,809.0,63.0,2.5,9.0,346.0,53.83,43.45
2016,1,12,9,45,836.0,65.5,2.35,10.0,390.0,55.49,44.68
2016,1,12,10,0,863.0,68.0,2.2,11.0,434.0,57.18,45.9
2016,1,12,10,15,881.0,70.5,2.05,11.5,472.0,65.74,53.32
2016,1,12,10,30,899.0,73.0,1.9,12.0,510.0,67.87,54.97
2016,1,12,10,45,912.0,74.5,1.8,13.0,541.0,111.96,62.95
2016,1,12,11,0,925.0,76.0,1.7,14.0,572.0,167.83,95.2
2016,1,12,11,15,933.5,77.0,1.6,14.5,596.0,222.98,137.63
2016,1,12,11,30,942.0,78.0,1.5,15.0,620.0,277.81,184.52
2016,1,12,11,45,948.5,78.0,1.4,15.5,636.0,330.73,231.48
2016,1,12,12,0,955.0,78.0,1.3,16.0,652.0,382.63,277.44
2016,1,12,12,15,957.0,78.5,1.25,16.0,659.0,432.03,321.31
2016,1,12,12,30,959.0,79.0,1.2,16.0,666.0,479.57,362.6
2016,1,12,12,45,958.5,79.0,1.15,16.0,665.0,523.44,399.95
2016,1,12,13,0,958.0,79.0,1.1,16.0,664.0,564.85,434.33
2016,1,12,13,15,955.0,78.5,1.05,16.0,654.0,601.79,464.43
2016,1,12,13,30,952.0,78.0,1.0,16.0,644.0,635.75,491.55
2016,1,12,13,45,946.0,77.0,1.0,16.0,626.0,664.28,514.62
2016,1,12,14,0,940.0,76.0,1.0,16.0,608.0,689.42,534.87
2016,1,12,14,15,930.5,74.5,0.9,16.0,582.0,708.25,549.15
2016,1,12,14,30,921.0,73.0,0.8,16.0,556.0,723.42,560.52
2016,1,12,14,45,905.5,72.0,0.75,16.0,522.5,731.3,566.23
2016,1,12,15,0,890.0,71.0,0.7,16.0,489.0,735.44,569.48
2016,1,12,15,15,870.0,68.5,0.55,15.5,449.5,737.29,570.74
2016,1,12,15,30,850.0,66.0,0.4,15.0,410.0,729.31,565.04
2016,1,12,15,45,821.0,62.5,0.3,15.0,365.5,709.82,551.07
2016,1,12,16,0,792.0,59.0,0.2,15.0,321.0,686.95,534.61
2016,1,12,16,15,749.0,55.0,0.3,14.5,272.5,649.98,511.11
2016,1,12,16,30,706.0,51.0,0.4,14.0,224.0,610.35,484.18
2016,1,12,16,45,637.5,44.5,0.55,13.5,175.0,547.06,437.74
2016,1,12,17,0,569.0,38.0,0.7,13.0,126.0,482.67,386.53
2016,1,12,17,15,445.5,29.0,0.8,12.0,82.0,377.68,296.04
2016,1,12,17,30,322.0,20.0,0.9,11.0,38.0,263.7,91.94
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.0,112.82,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,187.5,13.5,2.55,5.0,29.0,11.52,0.0
2016,1,13,8,0,375.0,27.0,2.9,6.0,58.0,22.48,12.38
2016,1,13,8,15,480.5,36.0,2.8,6.5,104.5,29.6,20.78
2016,1,13,8,30,586.0,45.0,2.7,7.0,151.0,36.69,27.71
2016,1,13,8,45,648.0,51.5,2.65,8.0,200.0,45.15,35.58
2016,1,13,9,0,710.0,58.0,2.6,9.0,249.0,50.31,40.27
2016,1,13,9,15,749.5,62.0,2.8,10.0,296.5,53.14,42.7
2016,1,13,9,30,789.0,66.0,3.0,11.0,344.0,56.01,45.05
2016,1,13,9,45,815.5,69.5,3.2,12.0,387.5,58.34,46.86
2016,1,13,10,0,842.0,73.0,3.4,13.0,431.0,60.67,48.62
2016,1,13,10,15,861.0,75.5,3.5,13.5,469.0,62.15,49.71
2016,1,13,10,30,880.0,78.0,3.6,14.0,507.0,63.63,50.8
2016,1,13,10,45,892.5,80.0,3.7,14.5,538.0,114.4,65.33
2016,1,13,11,0,905.0,82.0,3.8,15.0,569.0,169.72,97.54
2016,1,13,11,15,913.5,83.5,3.8,15.0,593.0,224.39,140.11
2016,1,13,11,30,922.0,85.0,3.8,15.0,617.0,278.8,187.53
2016,1,13,11,45,927.5,85.5,3.85,15.5,632.5,331.1,234.91
2016,1,13,12,0,933.0,86.0,3.9,16.0,648.0,382.33,281.58
2016,1,13,12,15,935.5,86.5,3.9,16.0,655.5,431.17,326.3
2016,1,13,12,30,938.0,87.0,3.9,16.0,663.0,478.25,368.75
2016,1,13,12,45,938.0,86.5,3.9,16.5,662.0,521.31,406.38
2016,1,13,13,0,938.0,86.0,3.9,17.0,661.0,561.97,441.11
2016,1,13,13,15,934.5,85.5,3.85,17.0,651.5,598.17,472.29
2016,1,13,13,30,931.0,85.0,3.8,17.0,642.0,631.42,500.52
2016,1,13,13,45,925.0,84.0,3.8,17.0,624.0,659.58,524.53
2016,1,13,14,0,919.0,83.0,3.8,17.0,606.0,684.41,545.65
2016,1,13,14,15,909.0,81.5,3.75,17.0,580.0,702.68,561.41
2016,1,13,14,30,899.0,80.0,3.7,17.0,554.0,717.32,574.28
2016,1,13,14,45,884.0,78.0,3.65,17.0,521.0,730.05,584.82
2016,1,13,15,0,869.0,76.0,3.6,17.0,488.0,733.7,588.48
2016,1,13,15,15,848.5,73.5,3.35,16.5,448.5,729.0,586.31
2016,1,13,15,30,828.0,71.0,3.1,16.0,409.0,720.6,581.33
2016,1,13,15,45,797.5,67.5,2.85,15.5,364.5,699.99,567.0
2016,1,13,16,0,767.0,64.0,2.6,15.0,320.0,676.0,549.73
2016,1,13,16,15,723.5,59.5,2.4,14.0,272.0,638.04,522.27
2016,1,13,16,30,680.0,55.0,2.2,13.0,224.0,597.38,491.31
2016,1,13,16,45,610.5,48.0,2.0,12.0,175.0,539.61,444.88
2016,1,13,17,0,541.0,41.0,1.8,11.0,126.0,475.57,390.48
2016,1,13,17,15,419.5,31.0,1.85,10.5,82.5,372.29,298.28
2016,1,13,17,30,298.0,21.0,1.9,10.0,39.0,259.43,113.82
2016,1,13,17,45,149.0,10.5,1.95,9.5,19.5,105.81,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,95.5,15.5,2.75,8.0,23.5,13.23,0.0
2016,1,14,8,0,191.0,31.0,3.1,9.0,47.0,23.99,13.45
2016,1,14,8,15,268.0,47.0,3.05,9.5,86.0,36.0,26.15
2016,1,14,8,30,345.0,63.0,3.0,10.0,125.0,47.75,37.25
2016,1,14,8,45,398.0,75.5,3.0,10.5,167.5,56.58,45.5
2016,1,14,9,0,451.0,88.0,3.0,11.0,210.0,65.2,53.34
2016,1,14,9,15,503.0,92.5,3.25,12.0,251.0,68.11,55.75
2016,1,14,9,30,555.0,97.0,3.5,13.0,292.0,72.39,59.27
2016,1,14,9,45,565.0,109.0,3.8,14.0,329.0,79.8,65.47
2016,1,14,10,0,575.0,121.0,4.1,15.0,366.0,86.98,71.36
2016,1,14,10,15,695.0,107.0,4.15,15.5,429.0,76.52,61.89
2016,1,14,10,30,815.0,93.0,4.2,16.0,492.0,73.66,59.14
2016,1,14,10,45,831.0,95.0,4.3,16.5,523.0,114.68,66.82
2016,1,14,11,0,847.0,97.0,4.4,17.0,554.0,167.99,97.85
2016,1,14,11,15,590.5,174.5,4.4,17.0,499.5,225.71,154.2
2016,1,14,11,30,334.0,252.0,4.4,17.0,445.0,262.18,195.69
2016,1,14,11,45,259.5,270.5,4.45,17.5,423.0,278.86,213.04
2016,1,14,12,0,185.0,289.0,4.5,18.0,401.0,287.91,223.41
2016,1,14,12,15,206.0,291.0,4.55,18.0,417.0,312.48,243.78
2016,1,14,12,30,227.0,293.0,4.6,18.0,433.0,338.54,265.42
2016,1,14,12,45,549.5,199.0,4.65,18.5,537.0,435.55,340.91
2016,1,14,13,0,872.0,105.0,4.7,19.0,641.0,548.06,429.49
2016,1,14,13,15,868.5,104.0,4.7,19.0,631.5,582.74,459.17
2016,1,14,13,30,865.0,103.0,4.7,19.0,622.0,614.58,486.39
2016,1,14,13,45,546.5,184.0,4.75,19.0,509.0,525.68,418.61
2016,1,14,14,0,228.0,265.0,4.8,19.0,396.0,399.71,318.96
2016,1,14,14,15,126.5,236.0,4.75,19.0,308.0,314.67,251.87
2016,1,14,14,30,25.0,207.0,4.7,19.0,220.0,199.37,158.38
2016,1,14,14,45,416.5,148.0,4.7,19.0,347.0,471.28,383.45
2016,1,14,15,0,808.0,89.0,4.7,19.0,474.0,705.77,568.91
2016,1,14,15,15,786.0,86.0,4.5,18.5,435.5,698.9,563.91
2016,1,14,15,30,764.0,83.0,4.3,18.0,397.0,688.39,557.4
2016,1,14,15,45,733.5,78.5,4.1,18.0,354.0,670.97,544.73
2016,1,14,16,0,703.0,74.0,3.9,18.0,311.0,646.5,526.41
2016,1,14,16,15,657.0,68.5,3.55,17.0,264.0,606.41,496.85
2016,1,14,16,30,611.0,63.0,3.2,16.0,217.0,564.04,464.18
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.0,500.05,411.72
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,435.41,356.11
2016,1,14,17,15,356.0,35.0,2.5,14.5,80.5,333.56,265.94
2016,1,14,17,30,239.0,23.0,2.5,14.0,38.0,223.7,111.72
2016,1,14,17,45,119.5,11.5,2.55,13.5,19.0,87.76,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,226.5,12.5,4.4,6.5,31.5,10.67,0.0
2016,1,15,8,0,453.0,25.0,4.5,7.0,63.0,22.76,12.66
2016,1,15,8,15,557.5,32.5,4.4,7.5,111.5,29.26,20.39
2016,1,15,8,30,662.0,40.0,4.3,8.0,160.0,35.82,26.79
2016,1,15,8,45,725.0,44.0,4.2,9.0,211.0,39.1,29.94
2016,1,15,9,0,788.0,48.0,4.1,10.0,262.0,42.47,33.0
2016,1,15,9,15,824.5,51.5,4.0,10.5,311.0,49.9,39.67
2016,1,15,9,30,861.0,55.0,3.9,11.0,360.0,53.44,42.72
2016,1,15,9,45,887.0,56.5,3.8,12.0,404.5,55.31,44.14
2016,1,15,10,0,913.0,58.0,3.7,13.0,449.0,57.12,45.45
2016,1,15,10,15,929.0,60.0,3.5,13.5,487.5,59.08,46.99
2016,1,15,10,30,945.0,62.0,3.3,14.0,526.0,60.98,48.44
2016,1,15,10,45,957.0,63.0,3.1,15.0,557.5,105.95,56.39
2016,1,15,11,0,969.0,64.0,2.9,16.0,589.0,163.76,89.47
2016,1,15,11,15,976.0,65.0,2.7,16.0,613.0,220.99,133.8
2016,1,15,11,30,983.0,66.0,2.5,16.0,637.0,277.71,182.95
2016,1,15,11,45,982.5,69.0,2.3,16.5,652.5,333.29,232.78
2016,1,15,12,0,982.0,72.0,2.1,17.0,668.0,387.23,281.01
2016,1,15,12,15,983.5,72.0,1.95,17.0,675.0,437.46,325.89
2016,1,15,12,30,985.0,72.0,1.8,17.0,682.0,485.71,367.97
2016,1,15,12,45,984.0,72.0,1.65,17.5,680.5,530.62,405.42
2016,1,15,13,0,983.0,72.0,1.5,18.0,679.0,572.96,439.45
2016,1,15,13,15,979.0,72.0,1.45,18.0,669.5,610.94,470.51
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,645.82,498.47
2016,1,15,13,45,967.0,72.0,1.35,18.0,641.5,675.05,521.69
2016,1,15,14,0,959.0,72.0,1.3,18.0,623.0,700.75,541.89
2016,1,15,14,15,949.5,70.5,1.35,18.0,596.5,720.23,558.34
2016,1,15,14,30,940.0,69.0,1.4,18.0,570.0,735.97,571.61
2016,1,15,14,45,923.5,68.5,1.45,18.0,536.0,744.18,578.83
2016,1,15,15,0,907.0,68.0,1.5,18.0,502.0,748.58,583.56
2016,1,15,15,15,887.5,65.5,1.35,17.5,462.5,744.61,581.58
2016,1,15,15,30,868.0,63.0,1.2,17.0,423.0,736.96,576.96
2016,1,15,15,45,838.0,60.5,1.1,17.0,377.5,724.87,568.51
2016,1,15,16,0,808.0,58.0,1.0,17.0,332.0,702.6,552.51
2016,1,15,16,15,766.0,54.0,0.9,16.5,283.5,666.3,526.8
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,627.33,497.96
2016,1,15,16,45,656.5,44.5,0.7,15.5,185.0,565.59,450.34
2016,1,15,17,0,589.0,39.0,0.6,15.0,135.0,502.58,398.95
2016,1,15,17,15,470.5,30.0,0.65,14.5,89.5,399.99,313.06
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,292.08,161.21
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,124.18,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,16,8,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,8,15,0.0,1.0,1.4,8.5,1.0,0.82,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.64,0.0
2016,1,16,8,45,0.0,2.5,1.8,9.5,2.5,2.05,0.0
2016,1,16,9,0,0.0,3.0,2.0,10.0,3.0,2.46,0.0
2016,1,16,9,15,0.0,4.0,2.0,10.0,4.0,3.29,0.0
2016,1,16,9,30,0.0,5.0,2.0,10.0,5.0,4.11,0.0
2016,1,16,9,45,0.0,10.5,2.0,10.5,10.5,8.65,2.22
2016,1,16,10,0,0.0,16.0,2.0,11.0,16.0,13.19,6.3
2016,1,16,10,15,0.0,39.5,2.0,11.0,39.5,32.66,23.83
2016,1,16,10,30,0.0,63.0,2.0,11.0,63.0,52.23,41.26
2016,1,16,10,45,0.0,80.5,2.0,11.5,80.5,66.86,51.55
2016,1,16,11,0,0.0,98.0,2.0,12.0,98.0,81.06,63.31
2016,1,16,11,15,0.0,124.5,2.25,12.0,124.5,101.93,80.69
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,122.87,98.01
2016,1,16,11,45,134.5,216.5,2.75,12.5,298.5,207.49,162.9
2016,1,16,12,0,269.0,282.0,3.0,13.0,446.0,310.58,242.99
2016,1,16,12,15,588.5,189.0,3.5,13.5,553.0,380.61,295.01
2016,1,16,12,30,908.0,96.0,4.0,14.0,660.0,475.09,369.73
2016,1,16,12,45,921.5,91.0,4.55,14.5,663.0,519.68,409.74
2016,1,16,13,0,935.0,86.0,5.1,15.0,666.0,562.78,448.22
2016,1,16,13,15,933.0,85.5,5.3,15.0,657.0,600.0,481.48
2016,1,16,13,30,931.0,85.0,5.5,15.0,648.0,634.38,512.0
2016,1,16,13,45,923.5,85.0,5.75,15.0,630.5,662.93,537.71
2016,1,16,14,0,916.0,85.0,6.0,15.0,613.0,688.11,560.52
2016,1,16,14,15,592.0,162.0,6.15,14.5,498.0,583.39,478.26
2016,1,16,14,30,268.0,239.0,6.3,14.0,383.0,437.14,359.51
2016,1,16,14,45,248.0,226.0,6.5,14.0,353.5,420.95,347.9
2016,1,16,15,0,228.0,213.0,6.7,14.0,324.0,388.56,322.79
2016,1,16,15,15,157.0,196.0,6.85,13.0,269.5,325.74,272.02
2016,1,16,15,30,86.0,179.0,7.0,12.0,215.0,246.14,205.88
2016,1,16,15,45,365.5,136.0,7.2,11.5,264.5,456.79,389.47
2016,1,16,16,0,645.0,93.0,7.4,11.0,314.0,628.26,536.64
2016,1,16,16,15,597.5,86.0,7.35,10.0,267.5,585.12,502.83
2016,1,16,16,30,550.0,79.0,7.3,9.0,221.0,539.41,465.92
2016,1,16,16,45,466.0,70.0,7.25,8.5,172.5,462.65,399.59
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,388.26,332.6
2016,1,16,17,15,275.0,45.0,6.9,7.0,82.0,291.25,243.18
2016,1,16,17,30,168.0,29.0,6.6,6.0,40.0,188.66,117.24
2016,1,16,17,45,84.0,14.5,6.3,5.5,20.0,67.58,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,207.0,13.0,0.7,1.5,31.0,11.1,0.0
2016,1,17,8,0,414.0,26.0,0.7,2.0,62.0,23.59,13.93
2016,1,17,8,15,516.0,34.0,0.85,2.5,109.0,30.46,22.05
2016,1,17,8,30,618.0,42.0,1.0,3.0,156.0,37.35,28.86
2016,1,17,8,45,676.0,48.0,1.2,4.0,205.5,42.19,33.5
2016,1,17,9,0,734.0,54.0,1.4,5.0,255.0,47.02,37.93
2016,1,17,9,15,771.5,57.5,1.5,5.5,302.5,49.58,40.21
2016,1,17,9,30,809.0,61.0,1.6,6.0,350.0,52.16,42.44
2016,1,17,9,45,830.5,65.5,1.7,7.0,393.0,55.33,45.06
2016,1,17,10,0,852.0,70.0,1.8,8.0,436.0,58.43,47.56
2016,1,17,10,15,869.5,72.0,1.9,8.5,474.0,59.58,48.38
2016,1,17,10,30,887.0,74.0,2.0,9.0,512.0,68.42,56.07
2016,1,17,10,45,894.5,77.5,2.1,9.5,542.5,112.66,65.01
2016,1,17,11,0,902.0,81.0,2.2,10.0,573.0,168.83,98.5
2016,1,17,11,15,910.5,82.5,2.25,10.0,597.0,223.65,141.75
2016,1,17,11,30,919.0,84.0,2.3,10.0,621.0,278.23,189.89
2016,1,17,11,45,920.0,86.0,2.35,10.5,636.5,330.67,238.01
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,381.68,284.98
2016,1,17,12,15,923.0,88.5,2.45,11.0,659.5,430.2,329.76
2016,1,17,12,30,925.0,89.0,2.5,11.0,667.0,476.95,372.2
2016,1,17,12,45,922.0,90.0,2.55,11.5,665.5,519.85,409.94
2016,1,17,13,0,919.0,91.0,2.6,12.0,664.0,560.22,444.64
2016,1,17,13,15,765.0,137.0,2.7,12.0,609.5,559.84,447.64
2016,1,17,13,30,611.0,183.0,2.8,12.0,555.0,545.17,438.39
2016,1,17,13,45,753.5,136.0,2.9,12.0,582.0,615.02,495.99
2016,1,17,14,0,896.0,89.0,3.0,12.0,609.0,680.67,549.94
2016,1,17,14,15,886.0,87.5,3.05,12.0,583.5,703.72,569.32
2016,1,17,14,30,876.0,86.0,3.1,12.0,558.0,718.94,583.03
2016,1,17,14,45,589.5,145.0,3.15,12.0,455.0,600.66,491.07
2016,1,17,15,0,303.0,204.0,3.2,12.0,352.0,447.7,368.85
2016,1,17,15,15,285.5,189.0,3.05,11.5,319.5,427.77,355.12
2016,1,17,15,30,268.0,174.0,2.9,11.0,287.0,405.95,338.99
2016,1,17,15,45,254.5,158.5,2.75,11.0,256.5,384.91,322.68
2016,1,17,16,0,241.0,143.0,2.6,11.0,226.0,362.52,304.95
2016,1,17,16,15,229.5,123.5,2.25,10.0,193.5,335.11,283.53
2016,1,17,16,30,218.0,104.0,1.9,9.0,161.0,306.31,260.15
2016,1,17,16,45,194.5,84.0,1.6,8.5,127.0,266.64,226.05
2016,1,17,17,0,171.0,64.0,1.3,8.0,93.0,225.95,189.86
2016,1,17,17,15,127.0,45.0,1.3,7.5,62.5,171.65,140.32
2016,1,17,17,30,83.0,26.0,1.3,7.0,32.0,111.16,70.59
2016,1,17,17,45,41.5,13.0,1.35,7.0,16.0,38.47,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,164.5,15.0,2.2,2.0,29.5,12.8,0.0
2016,1,18,8,0,329.0,30.0,2.5,3.0,59.0,24.97,15.04
2016,1,18,8,15,435.5,40.5,2.45,3.5,105.0,33.21,24.39
2016,1,18,8,30,542.0,51.0,2.4,4.0,151.0,41.38,32.39
2016,1,18,8,45,606.0,58.0,2.4,4.5,200.5,46.32,37.2
2016,1,18,9,0,670.0,65.0,2.4,5.0,250.0,51.25,41.8
2016,1,18,9,15,711.5,70.5,2.35,5.5,298.0,54.8,44.99
2016,1,18,9,30,753.0,76.0,2.3,6.0,346.0,63.59,52.88
2016,1,18,9,45,781.5,79.5,2.3,7.0,390.0,65.65,54.42
2016,1,18,10,0,810.0,83.0,2.3,8.0,434.0,67.74,55.95
2016,1,18,10,15,830.5,86.0,2.2,8.5,472.5,69.36,57.15
2016,1,18,10,30,851.0,89.0,2.1,9.0,511.0,71.0,58.37
2016,1,18,10,45,866.5,91.0,2.05,9.5,543.5,113.76,66.63
2016,1,18,11,0,882.0,93.0,2.0,10.0,576.0,169.26,99.6
2016,1,18,11,15,892.0,94.5,1.95,10.0,600.5,224.35,142.98
2016,1,18,11,30,902.0,96.0,1.9,10.0,625.0,279.48,191.24
2016,1,18,11,45,914.0,94.5,1.85,10.5,643.0,336.2,241.99
2016,1,18,12,0,926.0,93.0,1.8,11.0,661.0,388.01,288.74
2016,1,18,12,15,929.0,93.5,1.7,11.5,669.5,437.37,332.77
2016,1,18,12,30,932.0,94.0,1.6,12.0,678.0,485.06,374.14
2016,1,18,12,45,933.5,93.0,1.55,12.5,677.5,528.82,411.37
2016,1,18,13,0,935.0,92.0,1.5,13.0,677.0,570.31,445.66
2016,1,18,13,15,932.0,91.5,1.35,13.0,668.0,607.35,475.71
2016,1,18,13,30,929.0,91.0,1.2,13.0,659.0,641.48,502.56
2016,1,18,13,45,923.5,90.0,1.1,13.5,641.5,670.54,524.33
2016,1,18,14,0,918.0,89.0,1.0,14.0,624.0,696.3,543.04
2016,1,18,14,15,908.0,87.5,0.9,14.0,598.5,715.14,557.29
2016,1,18,14,30,898.0,86.0,0.8,14.0,573.0,735.82,572.34
2016,1,18,14,45,887.5,82.5,0.75,14.0,540.5,745.3,579.33
2016,1,18,15,0,877.0,79.0,0.7,14.0,508.0,750.99,583.66
2016,1,18,15,15,856.5,76.5,0.7,13.5,468.5,746.7,582.95
2016,1,18,15,30,836.0,74.0,0.7,13.0,429.0,738.64,579.73
2016,1,18,15,45,807.5,70.5,0.75,13.0,384.0,719.7,568.37
2016,1,18,16,0,779.0,67.0,0.8,13.0,339.0,697.31,554.24
2016,1,18,16,15,736.5,62.5,0.8,12.0,290.5,659.94,529.76
2016,1,18,16,30,694.0,58.0,0.8,11.0,242.0,619.76,501.88
2016,1,18,16,45,628.0,51.5,0.85,10.5,192.0,564.44,460.03
2016,1,18,17,0,562.0,45.0,0.9,10.0,142.0,502.55,410.04
2016,1,18,17,15,448.5,35.0,1.0,9.0,96.5,402.79,326.46
2016,1,18,17,30,335.0,25.0,1.1,8.0,51.0,301.32,205.36
2016,1,18,17,45,167.5,12.5,1.25,7.5,25.5,121.6,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,119.5,17.0,3.3,6.5,27.5,14.51,0.0
2016,1,19,8,0,239.0,34.0,3.4,7.0,55.0,26.38,16.0
2016,1,19,8,15,343.5,47.5,3.5,7.0,99.5,36.65,27.09
2016,1,19,8,30,448.0,61.0,3.6,7.0,144.0,49.46,39.3
2016,1,19,8,45,514.0,70.0,3.75,7.5,192.0,55.61,45.19
2016,1,19,9,0,580.0,79.0,3.9,8.0,240.0,61.71,50.8
2016,1,19,9,15,624.5,85.5,4.1,8.5,286.5,65.56,54.2
2016,1,19,9,30,669.0,92.0,4.3,9.0,333.0,69.39,57.49
2016,1,19,9,45,703.5,96.0,4.55,10.0,377.0,71.24,58.79
2016,1,19,10,0,738.0,100.0,4.8,11.0,421.0,73.14,60.12
2016,1,19,10,15,380.0,145.5,5.15,11.5,312.0,97.54,81.5
2016,1,19,10,30,22.0,191.0,5.5,12.0,203.0,145.68,123.41
2016,1,19,10,45,23.0,203.5,5.9,13.0,216.0,157.36,126.37
2016,1,19,11,0,24.0,216.0,6.3,14.0,229.0,169.89,135.67
2016,1,19,11,15,55.5,245.5,6.35,14.5,277.5,193.39,153.05
2016,1,19,11,30,87.0,275.0,6.4,15.0,326.0,227.57,179.44
2016,1,19,11,45,89.0,281.0,6.5,15.5,335.0,241.88,191.08
2016,1,19,12,0,91.0,287.0,6.6,16.0,344.0,256.23,202.83
2016,1,19,12,15,96.0,292.0,6.5,16.0,352.5,271.07,215.26
2016,1,19,12,30,101.0,297.0,6.4,16.0,361.0,286.29,228.01
2016,1,19,12,45,264.5,276.5,6.35,16.5,443.5,363.49,289.39
2016,1,19,13,0,428.0,256.0,6.3,17.0,526.0,453.1,361.04
2016,1,19,13,15,525.0,219.0,6.2,17.0,545.0,498.87,399.31
2016,1,19,13,30,622.0,182.0,6.1,17.0,564.0,552.38,443.84
2016,1,19,13,45,513.5,210.5,6.0,17.5,520.5,533.55,429.08
2016,1,19,14,0,405.0,239.0,5.9,18.0,477.0,501.0,403.16
2016,1,19,14,15,207.5,215.0,5.8,18.0,337.0,348.54,281.93
2016,1,19,14,30,10.0,191.0,5.7,18.0,197.0,173.2,137.44
2016,1,19,14,45,383.0,151.0,5.6,18.0,340.0,453.88,371.84
2016,1,19,15,0,756.0,111.0,5.5,18.0,483.0,703.31,571.37
2016,1,19,15,15,733.0,107.0,5.15,17.5,444.5,695.05,565.31
2016,1,19,15,30,710.0,103.0,4.8,17.0,406.0,683.26,557.3
2016,1,19,15,45,675.0,98.5,4.45,17.0,362.5,658.42,538.06
2016,1,19,16,0,640.0,94.0,4.1,17.0,319.0,630.37,516.3
2016,1,19,16,15,593.5,87.0,3.6,16.5,272.5,587.89,483.63
2016,1,19,16,30,547.0,80.0,3.1,16.0,226.0,542.9,447.91
2016,1,19,16,45,484.5,69.0,2.7,15.5,179.0,479.95,396.39
2016,1,19,17,0,422.0,58.0,2.3,15.0,132.0,415.98,341.8
2016,1,19,17,15,315.0,44.0,2.15,14.5,89.5,318.59,257.54
2016,1,19,17,30,208.0,30.0,2.0,14.0,47.0,222.8,154.36
2016,1,19,17,45,104.0,15.0,1.95,13.5,23.5,81.94,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,17.5,2.65,3.5,28.0,14.94,0.0
2016,1,20,8,0,239.0,35.0,2.7,4.0,56.0,27.14,16.98
2016,1,20,8,15,342.0,48.5,2.6,4.5,100.5,37.38,28.07
2016,1,20,8,30,445.0,62.0,2.5,5.0,145.0,50.26,40.38
2016,1,20,8,45,516.5,70.5,2.45,5.5,193.5,55.99,45.91
2016,1,20,9,0,588.0,79.0,2.4,6.0,242.0,61.71,51.21
2016,1,20,9,15,382.0,119.0,2.25,6.5,232.0,85.02,72.34
2016,1,20,9,30,176.0,159.0,2.1,7.0,222.0,112.85,97.15
2016,1,20,9,45,193.5,174.0,1.95,7.5,251.5,122.73,105.51
2016,1,20,10,0,211.0,189.0,1.8,8.0,281.0,132.33,113.52
2016,1,20,10,15,204.5,210.5,1.55,8.5,306.0,144.77,123.88
2016,1,20,10,30,198.0,232.0,1.3,9.0,331.0,156.74,133.67
2016,1,20,10,45,131.0,239.5,1.05,10.0,307.0,171.56,135.32
2016,1,20,11,0,64.0,247.0,0.8,11.0,283.0,187.26,148.15
2016,1,20,11,15,66.5,256.5,0.8,11.5,295.0,202.35,159.55
2016,1,20,11,30,69.0,266.0,0.8,12.0,307.0,217.67,171.47
2016,1,20,11,45,46.5,253.5,0.8,12.5,281.0,210.9,166.71
2016,1,20,12,0,24.0,241.0,0.8,13.0,255.0,201.99,160.11
2016,1,20,12,15,21.0,238.5,1.2,13.5,251.0,201.93,160.36
2016,1,20,12,30,18.0,236.0,1.6,14.0,247.0,201.32,159.99
2016,1,20,12,45,15.0,228.0,2.0,14.5,237.5,195.73,155.54
2016,1,20,13,0,12.0,220.0,2.4,15.0,228.0,189.56,150.57
2016,1,20,13,15,12.5,219.5,2.6,15.0,228.0,191.2,152.1
2016,1,20,13,30,13.0,219.0,2.8,15.0,228.0,192.89,153.7
2016,1,20,13,45,27.5,233.5,3.05,15.5,250.5,216.74,173.15
2016,1,20,14,0,42.0,248.0,3.3,16.0,273.0,252.59,202.16
2016,1,20,14,15,53.5,245.0,3.35,15.5,275.5,262.82,211.34
2016,1,20,14,30,65.0,242.0,3.4,15.0,278.0,273.8,221.32
2016,1,20,14,45,66.5,228.5,3.45,15.0,263.5,266.99,216.49
2016,1,20,15,0,68.0,215.0,3.5,15.0,249.0,259.82,211.41
2016,1,20,15,15,281.5,177.5,3.35,14.5,301.0,412.81,340.68
2016,1,20,15,30,495.0,140.0,3.2,14.0,353.0,556.08,458.42
2016,1,20,15,45,549.5,121.5,3.1,14.0,335.5,583.29,480.89
2016,1,20,16,0,604.0,103.0,3.0,14.0,318.0,614.23,506.4
2016,1,20,16,15,556.5,95.0,2.7,13.5,271.5,569.74,471.83
2016,1,20,16,30,509.0,87.0,2.4,13.0,225.0,519.78,432.28
2016,1,20,16,45,433.5,76.5,2.15,12.5,177.5,449.94,375.04
2016,1,20,17,0,358.0,66.0,1.9,12.0,130.0,380.7,315.99
2016,1,20,17,15,259.0,49.5,1.75,11.5,88.0,287.87,235.14
2016,1,20,17,30,160.0,33.0,1.6,11.0,46.0,197.0,141.24
2016,1,20,17,45,80.0,16.5,1.45,11.0,23.0,67.49,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,157.5,15.5,3.75,9.5,29.5,12.73,0.0
2016,1,21,8,0,315.0,31.0,4.1,10.0,59.0,25.73,15.46
2016,1,21,8,15,421.5,41.5,4.45,10.5,105.5,33.92,24.32
2016,1,21,8,30,528.0,52.0,4.8,11.0,152.0,42.03,32.06
2016,1,21,8,45,600.0,58.5,5.15,11.5,202.0,46.57,36.37
2016,1,21,9,0,672.0,65.0,5.5,12.0,252.0,51.15,40.53
2016,1,21,9,15,713.5,70.0,5.9,12.0,300.5,54.32,43.38
2016,1,21,9,30,755.0,75.0,6.3,12.0,349.0,62.65,50.78
2016,1,21,9,45,783.0,79.0,6.7,12.0,393.5,65.13,52.87
2016,1,21,10,0,811.0,83.0,7.1,12.0,438.0,67.59,54.93
2016,1,21,10,15,830.5,86.0,7.4,12.0,476.5,69.19,56.21
2016,1,21,10,30,850.0,89.0,7.7,12.0,515.0,70.8,57.5
2016,1,21,10,45,629.0,155.0,8.0,12.5,481.5,139.61,94.25
2016,1,21,11,0,408.0,221.0,8.3,13.0,448.0,201.55,146.08
2016,1,21,11,15,354.0,244.0,8.4,13.0,447.0,236.09,176.16
2016,1,21,11,30,300.0,267.0,8.5,13.0,446.0,265.24,203.68
2016,1,21,11,45,594.5,185.0,8.65,13.0,551.0,310.39,233.45
2016,1,21,12,0,889.0,103.0,8.8,13.0,656.0,383.6,290.87
2016,1,21,12,15,891.5,103.5,8.75,13.0,664.0,432.47,337.0
2016,1,21,12,30,894.0,104.0,8.7,13.0,672.0,479.72,381.05
2016,1,21,12,45,894.5,103.0,8.65,13.0,671.5,522.83,420.92
2016,1,21,13,0,895.0,102.0,8.6,13.0,671.0,563.67,458.13
2016,1,21,13,15,644.0,181.5,8.35,13.0,588.0,537.18,439.05
2016,1,21,13,30,393.0,261.0,8.1,13.0,505.0,477.58,391.2
2016,1,21,13,45,410.5,249.0,7.9,13.5,498.0,496.85,407.77
2016,1,21,14,0,428.0,237.0,7.7,14.0,491.0,525.88,431.69
2016,1,21,14,15,655.0,163.0,7.55,14.0,533.5,632.47,521.41
2016,1,21,14,30,882.0,89.0,7.4,14.0,576.0,733.12,605.84
2016,1,21,14,45,867.5,88.0,7.25,14.0,544.0,742.49,613.76
2016,1,21,15,0,853.0,87.0,7.1,14.0,512.0,748.08,618.98
2016,1,21,15,15,835.0,84.0,7.05,13.5,473.5,745.04,619.0
2016,1,21,15,30,817.0,81.0,7.0,13.0,435.0,738.28,616.16
2016,1,21,15,45,802.5,74.5,6.95,13.0,392.5,726.52,608.16
2016,1,21,16,0,788.0,68.0,6.9,13.0,350.0,711.29,597.18
2016,1,21,16,15,749.0,63.5,6.5,12.0,301.5,676.46,571.19
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,638.74,541.73
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,589.0,499.85
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,537.54,454.04
2016,1,21,17,15,508.0,34.5,5.05,9.0,107.0,439.72,367.32
2016,1,21,17,30,399.0,26.0,4.7,8.0,59.0,355.32,268.79
2016,1,21,17,45,199.5,13.0,4.35,7.5,29.5,144.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
