Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,87.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,175.0,14.0,2.5,10.0,21.0,11.95,0.0
2016,2,12,7,45,327.5,27.0,2.85,11.0,64.5,22.23,12.4
2016,2,12,8,0,480.0,40.0,3.2,12.0,108.0,32.83,23.24
2016,2,12,8,15,563.5,48.5,3.05,12.5,161.0,39.19,29.38
2016,2,12,8,30,647.0,57.0,2.9,13.0,214.0,45.51,35.25
2016,2,12,8,45,700.0,62.5,2.75,14.0,268.5,53.57,42.39
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,57.55,45.72
2016,2,12,9,15,786.5,72.5,2.6,16.0,374.5,60.51,48.03
2016,2,12,9,30,820.0,77.0,2.6,17.0,426.0,63.42,50.24
2016,2,12,9,45,844.0,80.0,2.65,18.0,473.0,65.06,51.3
2016,2,12,10,0,868.0,83.0,2.7,19.0,520.0,66.69,52.34
2016,2,12,10,15,884.0,85.5,2.8,19.5,561.0,67.84,53.07
2016,2,12,10,30,900.0,88.0,2.9,20.0,602.0,94.61,59.6
2016,2,12,10,45,911.5,90.0,3.0,21.0,636.0,153.21,84.58
2016,2,12,11,0,923.0,92.0,3.1,22.0,670.0,212.44,125.23
2016,2,12,11,15,930.5,93.0,3.15,22.0,696.0,270.52,172.88
2016,2,12,11,30,938.0,94.0,3.2,22.0,722.0,328.28,223.29
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.0,384.59,272.83
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,439.71,320.75
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,491.97,365.97
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,542.42,408.65
2016,2,12,12,45,947.0,98.5,3.3,23.5,775.5,588.78,446.32
2016,2,12,13,0,945.0,99.0,3.3,24.0,775.0,632.56,480.96
2016,2,12,13,15,942.0,98.5,3.3,24.0,766.5,672.1,512.56
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,708.63,541.33
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,739.8,565.75
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,767.49,587.31
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,789.0,604.2
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,806.78,618.7
2016,2,12,14,45,884.0,97.5,3.3,23.0,634.0,820.26,629.16
2016,2,12,15,0,860.0,100.0,3.3,23.0,598.0,822.94,632.26
2016,2,12,15,15,842.5,97.0,3.2,22.5,558.0,820.62,632.74
2016,2,12,15,30,825.0,94.0,3.1,22.0,518.0,814.39,630.61
2016,2,12,15,45,799.0,91.0,3.05,22.0,471.5,797.31,619.94
2016,2,12,16,0,773.0,88.0,3.0,22.0,425.0,776.56,606.67
2016,2,12,16,15,738.0,83.0,2.75,21.0,375.0,748.28,588.95
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,712.15,564.9
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,657.55,526.12
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,601.3,484.35
2016,2,12,17,15,518.5,56.5,2.05,17.0,167.0,519.66,421.86
2016,2,12,17,30,440.0,47.0,2.1,16.0,115.0,438.67,355.69
2016,2,12,17,45,307.5,33.0,2.15,15.5,71.5,315.33,247.09
2016,2,12,18,0,175.0,19.0,2.2,15.0,28.0,179.38,12.56
2016,2,12,18,15,87.5,9.5,2.25,14.5,14.0,67.99,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,12.8,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,25.52,15.55
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,39.15,29.23
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,48.7,38.28
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,60.75,49.26
2016,2,13,8,45,553.5,85.0,2.3,12.0,251.0,65.58,53.49
2016,2,13,9,0,613.0,93.0,2.3,13.0,303.0,70.38,57.51
2016,2,13,9,15,651.0,100.0,2.25,13.5,353.0,74.13,60.58
2016,2,13,9,30,689.0,107.0,2.2,14.0,403.0,77.8,63.52
2016,2,13,9,45,718.0,111.5,2.2,14.5,449.5,79.51,64.69
2016,2,13,10,0,747.0,116.0,2.2,15.0,496.0,81.24,65.87
2016,2,13,10,15,767.0,120.0,2.35,16.0,536.0,82.5,66.52
2016,2,13,10,30,787.0,124.0,2.5,17.0,576.0,101.6,66.46
2016,2,13,10,45,803.0,126.0,2.65,18.0,610.5,163.18,97.27
2016,2,13,11,0,819.0,128.0,2.8,19.0,645.0,218.17,135.6
2016,2,13,11,15,829.0,130.0,2.95,19.5,671.0,273.12,180.65
2016,2,13,11,30,839.0,132.0,3.1,20.0,697.0,328.36,228.41
2016,2,13,11,45,873.0,120.5,3.3,20.5,721.5,380.74,273.96
2016,2,13,12,0,907.0,109.0,3.5,21.0,746.0,437.38,322.64
2016,2,13,12,15,910.0,109.5,3.6,21.0,755.5,488.49,367.3
2016,2,13,12,30,913.0,110.0,3.7,21.0,765.0,537.97,409.68
2016,2,13,12,45,915.0,109.0,3.8,21.5,766.5,583.82,447.51
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,627.47,482.68
2016,2,13,13,15,914.5,107.5,4.0,22.0,759.5,666.44,514.54
2016,2,13,13,30,912.0,107.0,4.1,22.0,751.0,702.53,543.72
2016,2,13,13,45,909.0,105.5,4.25,22.0,734.5,734.3,569.53
2016,2,13,14,0,906.0,104.0,4.4,22.0,718.0,762.85,592.75
2016,2,13,14,15,898.0,102.5,4.45,22.0,693.0,784.37,609.21
2016,2,13,14,30,890.0,101.0,4.5,22.0,668.0,809.08,628.07
2016,2,13,14,45,873.5,100.5,4.55,22.0,634.0,818.27,635.95
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,823.45,641.23
2016,2,13,15,15,839.5,97.5,4.5,21.5,560.0,821.61,642.01
2016,2,13,15,30,822.0,95.0,4.4,21.0,520.0,815.88,640.15
2016,2,13,15,45,800.5,90.5,4.35,21.0,474.5,800.76,630.72
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,781.99,618.68
2016,2,13,16,15,745.5,81.5,3.85,20.0,379.0,755.11,601.28
2016,2,13,16,30,712.0,77.0,3.4,19.0,329.0,720.7,577.67
2016,2,13,16,45,664.0,70.5,3.0,18.5,276.5,669.28,539.46
2016,2,13,17,0,616.0,64.0,2.6,18.0,224.0,616.16,498.41
2016,2,13,17,15,539.0,55.5,2.5,17.0,172.0,536.42,436.57
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,457.19,371.29
2016,2,13,17,45,331.0,33.5,2.3,15.5,75.5,334.42,263.68
2016,2,13,18,0,200.0,20.0,2.2,15.0,31.0,200.48,43.72
2016,2,13,18,15,100.0,10.0,2.3,14.5,15.5,77.24,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,58.0,8.5,4.2,11.5,11.0,7.26,0.0
2016,2,14,7,30,116.0,17.0,4.5,12.0,22.0,13.26,0.0
2016,2,14,7,45,257.5,32.0,4.8,12.5,64.5,26.32,16.13
2016,2,14,8,0,399.0,47.0,5.1,13.0,107.0,38.39,28.08
2016,2,14,8,15,482.5,57.5,5.5,13.5,158.0,46.06,35.39
2016,2,14,8,30,566.0,68.0,5.9,14.0,209.0,53.62,42.32
2016,2,14,8,45,622.5,74.0,6.35,15.0,262.0,57.25,45.46
2016,2,14,9,0,679.0,80.0,6.8,16.0,315.0,60.9,48.46
2016,2,14,9,15,714.5,85.0,6.85,16.5,365.5,63.58,50.61
2016,2,14,9,30,750.0,90.0,6.9,17.0,416.0,66.24,52.68
2016,2,14,9,45,516.5,157.5,7.0,18.0,393.0,106.8,87.49
2016,2,14,10,0,283.0,225.0,7.1,19.0,370.0,148.08,122.2
2016,2,14,10,15,286.0,243.5,7.0,19.0,399.5,157.53,129.86
2016,2,14,10,30,289.0,262.0,6.9,19.0,429.0,176.46,134.24
2016,2,14,10,45,291.0,277.0,6.8,19.5,453.5,210.34,154.46
2016,2,14,11,0,293.0,292.0,6.7,20.0,478.0,244.72,179.72
2016,2,14,11,15,294.5,303.5,6.5,20.5,497.0,277.26,205.69
2016,2,14,11,30,296.0,315.0,6.3,21.0,516.0,310.02,232.63
2016,2,14,11,45,311.0,321.0,6.1,21.5,537.0,343.6,259.96
2016,2,14,12,0,326.0,327.0,5.9,22.0,558.0,378.49,288.21
2016,2,14,12,15,349.0,325.5,5.7,22.0,575.5,412.39,315.98
2016,2,14,12,30,372.0,324.0,5.5,22.0,593.0,447.68,344.63
2016,2,14,12,45,449.5,294.5,5.3,22.0,619.5,493.92,381.55
2016,2,14,13,0,527.0,265.0,5.1,22.0,646.0,542.57,420.3
2016,2,14,13,15,439.0,293.5,5.0,22.0,609.0,542.58,420.97
2016,2,14,13,30,351.0,322.0,4.9,22.0,572.0,528.27,410.39
2016,2,14,13,45,410.0,294.5,4.85,22.5,580.0,563.73,438.36
2016,2,14,14,0,469.0,267.0,4.8,23.0,588.0,611.64,475.05
2016,2,14,14,15,453.5,263.5,4.7,22.5,564.5,617.65,481.09
2016,2,14,14,30,438.0,260.0,4.6,22.0,541.0,620.85,485.17
2016,2,14,14,45,447.5,242.0,4.6,22.0,517.0,627.0,491.55
2016,2,14,15,0,457.0,224.0,4.6,22.0,493.0,630.78,496.23
2016,2,14,15,15,469.0,204.0,4.45,22.0,464.0,632.04,498.69
2016,2,14,15,30,481.0,184.0,4.3,22.0,435.0,630.64,499.3
2016,2,14,15,45,394.5,182.0,4.2,22.0,376.0,563.79,448.91
2016,2,14,16,0,308.0,180.0,4.1,22.0,317.0,478.09,383.59
2016,2,14,16,15,285.0,164.0,3.55,21.0,279.5,445.28,360.04
2016,2,14,16,30,262.0,148.0,3.0,20.0,242.0,411.36,334.76
2016,2,14,16,45,242.5,126.5,2.55,19.5,203.0,371.85,304.06
2016,2,14,17,0,223.0,105.0,2.1,19.0,164.0,331.18,271.46
2016,2,14,17,15,189.0,83.5,2.0,18.0,125.5,278.04,228.15
2016,2,14,17,30,155.0,62.0,1.9,17.0,87.0,224.6,182.73
2016,2,14,17,45,92.0,41.5,1.85,16.5,54.5,151.17,117.48
2016,2,14,18,0,29.0,21.0,1.8,16.0,22.0,54.74,14.01
2016,2,14,18,15,14.5,10.5,1.85,15.5,11.0,18.96,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,7.68,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,14.07,0.0
2016,2,15,7,45,285.5,32.0,4.2,10.5,67.5,26.3,16.48
2016,2,15,8,0,426.0,46.0,4.3,11.0,111.0,37.51,27.61
2016,2,15,8,15,509.0,56.0,4.55,12.0,163.5,44.84,34.55
2016,2,15,8,30,592.0,66.0,4.8,13.0,216.0,52.06,41.12
2016,2,15,8,45,650.5,71.5,5.05,14.0,270.5,55.43,44.03
2016,2,15,9,0,709.0,77.0,5.3,15.0,325.0,58.85,46.83
2016,2,15,9,15,744.5,82.0,5.35,15.5,376.5,61.65,49.1
2016,2,15,9,30,780.0,87.0,5.4,16.0,428.0,70.32,56.46
2016,2,15,9,45,810.0,89.5,5.5,16.5,476.5,71.35,57.06
2016,2,15,10,0,840.0,92.0,5.6,17.0,525.0,72.44,57.72
2016,2,15,10,15,857.0,94.5,5.6,17.5,566.0,73.37,58.24
2016,2,15,10,30,874.0,97.0,5.6,18.0,607.0,97.77,59.3
2016,2,15,10,45,888.5,98.0,5.6,18.5,641.5,155.56,87.0
2016,2,15,11,0,903.0,99.0,5.6,19.0,676.0,221.22,135.04
2016,2,15,11,15,911.0,100.5,5.6,19.5,702.5,279.02,183.61
2016,2,15,11,30,919.0,102.0,5.6,20.0,729.0,336.6,234.56
2016,2,15,11,45,921.5,104.5,5.7,20.5,746.5,392.68,284.94
2016,2,15,12,0,924.0,107.0,5.8,21.0,764.0,447.54,333.68
2016,2,15,12,15,927.0,107.0,5.7,21.0,773.5,499.2,379.29
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,549.16,422.45
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,596.41,462.68
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,641.63,500.47
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,682.13,533.42
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,719.73,563.44
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,753.51,588.99
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,784.16,610.92
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.5,808.06,629.28
2016,2,15,14,30,931.0,90.0,4.7,21.0,691.0,828.29,645.07
2016,2,15,14,45,924.0,87.0,4.6,21.0,658.5,842.19,655.48
2016,2,15,15,0,917.0,84.0,4.5,21.0,626.0,852.25,663.29
2016,2,15,15,15,902.5,82.0,4.25,20.5,586.0,853.45,665.55
2016,2,15,15,30,888.0,80.0,4.0,20.0,546.0,850.79,665.46
2016,2,15,15,45,874.5,75.0,3.8,20.0,501.0,849.95,665.72
2016,2,15,16,0,861.0,70.0,3.6,20.0,456.0,837.06,657.34
2016,2,15,16,15,832.0,66.5,3.05,19.0,404.5,809.43,638.75
2016,2,15,16,30,803.0,63.0,2.5,18.0,353.0,778.58,617.05
2016,2,15,16,45,764.5,57.5,2.0,17.5,299.5,734.37,583.59
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,687.88,546.72
2016,2,15,17,15,655.0,46.0,1.45,16.0,191.0,612.99,491.01
2016,2,15,17,30,584.0,40.0,1.4,15.0,136.0,537.74,430.98
2016,2,15,17,45,456.5,30.0,1.35,14.0,88.0,416.75,328.48
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,289.41,124.04
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,122.47,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,12.38,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,22.01,0.0
2016,2,16,7,45,238.5,36.5,3.85,12.0,73.5,28.21,18.16
2016,2,16,8,0,477.0,44.0,4.1,13.0,118.0,35.9,26.01
2016,2,16,8,15,556.0,52.0,4.2,14.0,171.0,41.7,31.51
2016,2,16,8,30,635.0,60.0,4.3,15.0,224.0,47.48,36.73
2016,2,16,8,45,684.0,66.0,4.4,16.0,277.5,51.41,40.12
2016,2,16,9,0,733.0,72.0,4.5,17.0,331.0,60.26,47.7
2016,2,16,9,15,766.0,76.5,4.7,17.5,382.0,63.07,49.93
2016,2,16,9,30,799.0,81.0,4.9,18.0,433.0,65.84,52.08
2016,2,16,9,45,822.0,84.5,5.15,19.0,479.5,67.69,53.31
2016,2,16,10,0,845.0,88.0,5.4,20.0,526.0,69.52,54.5
2016,2,16,10,15,861.0,90.5,5.25,20.5,567.0,70.52,55.09
2016,2,16,10,30,877.0,93.0,5.1,21.0,608.0,97.36,56.94
2016,2,16,10,45,887.0,95.5,5.0,21.5,641.5,163.63,92.05
2016,2,16,11,0,897.0,98.0,4.9,22.0,675.0,222.0,134.18
2016,2,16,11,15,905.0,99.5,4.65,22.5,701.0,279.51,181.89
2016,2,16,11,30,913.0,101.0,4.4,23.0,727.0,336.8,231.62
2016,2,16,11,45,907.0,107.5,4.2,23.5,742.5,392.77,280.79
2016,2,16,12,0,901.0,114.0,4.0,24.0,758.0,446.77,327.4
2016,2,16,12,15,903.0,114.5,3.75,24.0,767.0,497.44,370.65
2016,2,16,12,30,905.0,115.0,3.5,24.0,776.0,546.39,411.28
2016,2,16,12,45,904.0,115.5,3.3,24.5,776.0,591.83,447.28
2016,2,16,13,0,903.0,116.0,3.1,25.0,776.0,634.89,480.25
2016,2,16,13,15,900.5,115.5,2.95,25.0,767.5,673.61,510.18
2016,2,16,13,30,898.0,115.0,2.8,25.0,759.0,709.47,537.3
2016,2,16,13,45,893.0,113.5,2.65,25.0,742.0,739.68,559.8
2016,2,16,14,0,888.0,112.0,2.5,25.0,725.0,772.51,583.46
2016,2,16,14,15,879.5,110.5,2.6,25.0,700.0,794.1,599.64
2016,2,16,14,30,871.0,109.0,2.7,25.0,675.0,811.98,613.36
2016,2,16,14,45,860.5,106.0,2.8,25.0,642.0,822.88,622.48
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,829.93,629.17
2016,2,16,15,15,784.5,109.0,2.95,24.5,552.0,797.43,609.44
2016,2,16,15,30,719.0,115.0,3.0,24.0,495.0,765.65,590.26
2016,2,16,15,45,747.5,102.0,3.1,23.5,467.0,782.62,605.91
2016,2,16,16,0,776.0,89.0,3.2,23.0,439.0,791.07,615.28
2016,2,16,16,15,743.5,84.0,3.0,22.0,389.0,764.27,598.98
2016,2,16,16,30,711.0,79.0,2.8,21.0,339.0,729.69,576.74
2016,2,16,16,45,669.5,72.0,2.65,20.0,286.5,682.51,544.51
2016,2,16,17,0,628.0,65.0,2.5,19.0,234.0,633.45,509.27
2016,2,16,17,15,554.0,56.5,2.6,18.0,181.5,555.1,450.2
2016,2,16,17,30,480.0,48.0,2.7,17.0,129.0,477.21,387.42
2016,2,16,17,45,360.0,35.5,2.85,16.5,83.5,361.81,288.33
2016,2,16,18,0,240.0,23.0,3.0,16.0,38.0,239.44,118.84
2016,2,16,18,15,120.0,11.5,3.1,15.5,19.0,93.25,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,123.5,9.5,1.7,7.0,16.0,8.11,0.0
2016,2,17,7,30,247.0,19.0,1.9,8.0,32.0,15.76,0.0
2016,2,17,7,45,377.5,31.0,2.15,9.0,78.0,25.5,16.29
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,35.09,25.71
2016,2,17,8,15,584.5,51.0,2.6,11.0,177.5,40.97,31.3
2016,2,17,8,30,661.0,59.0,2.8,12.0,231.0,46.8,36.61
2016,2,17,8,45,706.5,65.0,3.05,13.0,285.0,55.3,44.11
2016,2,17,9,0,752.0,71.0,3.3,14.0,339.0,59.55,47.64
2016,2,17,9,15,784.0,75.0,3.35,14.5,390.5,62.0,49.59
2016,2,17,9,30,816.0,79.0,3.4,15.0,442.0,64.44,51.48
2016,2,17,9,45,837.5,82.5,3.5,16.0,489.0,66.34,52.76
2016,2,17,10,0,859.0,86.0,3.6,17.0,536.0,68.2,54.0
2016,2,17,10,15,875.0,88.5,3.5,17.0,577.0,69.26,54.75
2016,2,17,10,30,891.0,91.0,3.4,17.0,618.0,107.48,64.65
2016,2,17,10,45,901.0,93.5,3.3,17.5,652.0,166.22,94.43
2016,2,17,11,0,911.0,96.0,3.2,18.0,686.0,225.45,138.01
2016,2,17,11,15,919.0,97.5,3.15,18.5,712.5,283.79,187.09
2016,2,17,11,30,927.0,99.0,3.1,19.0,739.0,341.9,238.13
2016,2,17,11,45,930.0,101.0,3.05,19.5,756.5,398.27,287.99
2016,2,17,12,0,933.0,103.0,3.0,20.0,774.0,453.43,335.93
2016,2,17,12,15,935.5,103.5,3.0,20.0,783.5,505.75,381.2
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,556.33,423.93
2016,2,17,12,45,936.5,104.5,3.05,20.5,793.0,602.81,461.76
2016,2,17,13,0,935.0,105.0,3.1,21.0,793.0,646.79,496.64
2016,2,17,13,15,932.5,104.5,3.1,21.0,784.5,686.57,528.38
2016,2,17,13,30,930.0,104.0,3.1,21.0,776.0,723.39,557.33
2016,2,17,13,45,924.0,103.5,3.1,21.5,758.5,754.69,580.71
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,782.56,600.65
2016,2,17,14,15,910.0,102.0,3.1,22.0,715.5,804.9,616.95
2016,2,17,14,30,902.0,101.0,3.1,22.0,690.0,823.57,630.83
2016,2,17,14,45,890.0,99.0,3.1,22.0,656.5,841.83,644.6
2016,2,17,15,0,878.0,97.0,3.1,22.0,623.0,849.12,650.87
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.5,848.15,652.59
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,843.25,651.76
2016,2,17,15,45,822.5,88.5,2.95,21.0,496.0,828.26,642.69
2016,2,17,16,0,800.0,85.0,2.9,21.0,450.0,809.56,631.06
2016,2,17,16,15,768.5,80.5,2.55,20.0,399.0,778.55,610.95
2016,2,17,16,30,737.0,76.0,2.2,19.0,348.0,744.36,587.97
2016,2,17,16,45,690.5,70.5,1.9,18.5,294.5,700.26,556.05
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,648.65,517.21
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,570.97,459.84
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,493.69,398.68
2016,2,17,17,45,375.5,35.5,1.75,15.0,87.0,374.76,298.94
2016,2,17,18,0,252.0,23.0,1.8,14.0,40.0,250.91,139.48
2016,2,17,18,15,126.0,11.5,1.85,14.0,20.0,97.77,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.0,10.24,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,30.0,18.61,0.39
2016,2,18,7,45,252.0,41.0,4.35,13.5,75.5,31.61,21.22
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,44.47,33.5
2016,2,18,8,15,471.0,69.0,4.8,14.5,173.5,55.27,43.5
2016,2,18,8,30,552.0,80.0,5.0,15.0,226.0,62.84,50.38
2016,2,18,8,45,636.5,80.5,5.25,16.0,283.5,61.96,49.44
2016,2,18,9,0,721.0,81.0,5.5,17.0,341.0,61.62,48.87
2016,2,18,9,15,755.0,86.0,5.5,17.5,393.0,64.31,50.99
2016,2,18,9,30,789.0,91.0,5.5,18.0,445.0,73.14,58.42
2016,2,18,9,45,826.0,89.5,5.55,18.5,494.5,71.21,56.43
2016,2,18,10,0,863.0,88.0,5.6,19.0,544.0,69.57,54.73
2016,2,18,10,15,879.0,90.5,5.6,19.5,585.0,70.58,55.33
2016,2,18,10,30,895.0,93.0,5.6,20.0,626.0,111.4,65.82
2016,2,18,10,45,910.0,93.5,5.7,20.5,661.0,169.72,95.62
2016,2,18,11,0,925.0,94.0,5.8,21.0,696.0,229.01,139.3
2016,2,18,11,15,932.5,95.0,5.85,21.0,722.5,287.72,189.32
2016,2,18,11,30,940.0,96.0,5.9,21.0,749.0,346.11,241.52
2016,2,18,11,45,945.0,97.0,5.95,21.5,767.0,403.09,292.53
2016,2,18,12,0,950.0,98.0,6.0,22.0,785.0,459.02,341.92
2016,2,18,12,15,952.0,98.0,6.05,22.0,794.0,511.52,388.29
2016,2,18,12,30,954.0,98.0,6.1,22.0,803.0,562.16,432.14
2016,2,18,12,45,953.5,98.5,6.15,22.5,803.0,609.82,471.77
2016,2,18,13,0,953.0,99.0,6.2,23.0,803.0,655.02,508.48
2016,2,18,13,15,950.0,98.5,6.2,23.0,794.5,695.09,541.41
2016,2,18,13,30,947.0,98.0,6.2,23.0,786.0,732.12,571.46
2016,2,18,13,45,942.0,97.0,6.2,23.5,768.0,764.07,596.14
2016,2,18,14,0,937.0,96.0,6.2,24.0,750.0,792.56,616.82
2016,2,18,14,15,929.0,94.5,6.15,24.0,724.5,814.72,633.42
2016,2,18,14,30,921.0,93.0,6.1,24.0,699.0,833.1,647.42
2016,2,18,14,45,902.5,94.0,6.05,24.0,663.5,841.96,654.69
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,854.83,665.09
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.5,854.28,666.78
2016,2,18,15,30,852.0,90.0,5.7,23.0,547.0,849.77,665.8
2016,2,18,15,45,826.0,88.0,5.55,23.0,500.0,833.51,655.08
2016,2,18,16,0,800.0,86.0,5.4,23.0,453.0,813.52,641.69
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.0,781.97,619.67
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,753.01,599.17
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,699.7,560.05
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,644.68,518.68
2016,2,18,17,15,562.5,58.0,3.65,20.0,188.5,567.51,459.71
2016,2,18,17,30,490.0,50.0,3.5,19.0,135.0,490.63,397.37
2016,2,18,17,45,364.5,37.5,3.4,18.5,88.0,369.81,294.83
2016,2,18,18,0,239.0,25.0,3.3,18.0,41.0,245.69,146.11
2016,2,18,18,15,119.5,12.5,3.5,17.5,20.5,94.41,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,10.24,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,18.62,2.52
2016,2,19,7,45,261.0,39.5,4.8,16.5,76.0,30.49,20.12
2016,2,19,8,0,393.0,55.0,5.0,17.0,121.0,44.73,33.35
2016,2,19,8,15,471.5,66.0,5.1,17.5,172.5,52.52,40.59
2016,2,19,8,30,550.0,77.0,5.2,18.0,224.0,60.17,47.44
2016,2,19,8,45,275.0,86.5,5.3,18.5,160.0,61.8,48.8
2016,2,19,9,0,0.0,96.0,5.4,19.0,96.0,77.42,62.23
2016,2,19,9,15,0.5,122.5,5.35,19.5,122.5,97.12,78.97
2016,2,19,9,30,1.0,149.0,5.3,20.0,149.0,116.38,95.08
2016,2,19,9,45,3.5,163.5,5.25,20.5,165.0,127.32,103.88
2016,2,19,10,0,6.0,178.0,5.2,21.0,181.0,138.13,112.49
2016,2,19,10,15,25.0,215.5,5.1,21.5,230.5,163.98,133.6
2016,2,19,10,30,44.0,253.0,5.0,22.0,280.0,180.89,139.54
2016,2,19,10,45,213.0,266.5,4.95,22.5,405.5,208.34,153.01
2016,2,19,11,0,382.0,280.0,4.9,23.0,531.0,257.51,183.13
2016,2,19,11,15,618.5,202.5,4.8,23.0,626.5,285.41,197.41
2016,2,19,11,30,855.0,125.0,4.7,23.0,722.0,341.8,238.31
2016,2,19,11,45,857.0,128.0,4.6,23.5,739.0,396.4,285.96
2016,2,19,12,0,859.0,131.0,4.5,24.0,756.0,449.93,331.81
2016,2,19,12,15,861.5,131.5,4.45,24.0,765.0,500.33,374.87
2016,2,19,12,30,864.0,132.0,4.4,24.0,774.0,549.19,415.64
2016,2,19,12,45,862.0,132.5,4.35,24.5,773.5,593.83,451.41
2016,2,19,13,0,860.0,133.0,4.3,25.0,773.0,636.1,484.4
2016,2,19,13,15,857.0,132.5,4.2,25.0,764.5,674.28,514.43
2016,2,19,13,30,854.0,132.0,4.1,25.0,756.0,709.63,541.77
2016,2,19,13,45,847.0,131.5,4.1,25.0,738.5,739.19,564.81
2016,2,19,14,0,840.0,131.0,4.1,25.0,721.0,765.39,585.17
2016,2,19,14,15,830.5,129.0,4.05,25.0,695.5,784.74,599.85
2016,2,19,14,30,821.0,127.0,4.0,25.0,670.0,800.42,611.52
2016,2,19,14,45,808.5,124.0,4.0,25.0,637.0,808.95,618.52
2016,2,19,15,0,796.0,121.0,4.0,25.0,604.0,813.65,623.05
2016,2,19,15,15,778.5,118.0,3.9,24.5,564.5,815.36,626.46
2016,2,19,15,30,761.0,115.0,3.8,24.0,525.0,808.99,624.31
2016,2,19,15,45,736.5,110.0,3.75,24.0,480.0,790.69,612.82
2016,2,19,16,0,712.0,105.0,3.7,24.0,435.0,768.94,598.89
2016,2,19,16,15,678.0,99.5,3.3,23.5,385.0,735.26,575.81
2016,2,19,16,30,644.0,94.0,2.9,23.0,335.0,698.74,550.21
2016,2,19,16,45,594.5,86.5,2.55,22.5,283.0,644.32,510.83
2016,2,19,17,0,545.0,79.0,2.2,22.0,231.0,588.12,468.78
2016,2,19,17,15,471.5,68.5,2.1,21.0,180.0,507.92,408.29
2016,2,19,17,30,398.0,58.0,2.0,20.0,129.0,427.89,344.54
2016,2,19,17,45,284.0,42.5,1.95,19.0,84.0,314.2,249.44
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,200.15,124.97
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,71.32,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.0,12.0,2.75,16.5,15.5,10.24,0.0
2016,2,20,7,30,96.0,24.0,3.0,17.0,31.0,18.87,4.34
2016,2,20,7,45,202.0,43.0,3.3,17.5,72.5,32.89,22.18
2016,2,20,8,0,308.0,62.0,3.6,18.0,114.0,46.94,35.18
2016,2,20,8,15,383.0,75.0,3.85,18.5,163.5,56.18,43.65
2016,2,20,8,30,458.0,88.0,4.1,19.0,213.0,65.23,51.67
2016,2,20,8,45,510.0,97.5,4.35,19.5,264.0,71.47,57.02
2016,2,20,9,0,562.0,107.0,4.6,20.0,315.0,79.47,63.73
2016,2,20,9,15,281.0,85.0,4.7,20.5,189.0,58.87,45.62
2016,2,20,9,30,0.0,63.0,4.8,21.0,63.0,52.21,39.64
2016,2,20,9,45,0.0,76.5,4.9,21.5,76.5,63.5,49.11
2016,2,20,10,0,0.0,90.0,5.0,22.0,90.0,74.72,58.41
2016,2,20,10,15,0.0,116.5,5.0,22.0,116.5,95.15,75.55
2016,2,20,10,30,0.0,143.0,5.0,22.0,143.0,115.34,88.25
2016,2,20,10,45,6.0,184.5,5.05,22.5,188.5,147.27,113.12
2016,2,20,11,0,12.0,226.0,5.1,23.0,234.0,179.97,138.26
2016,2,20,11,15,13.0,234.0,5.05,23.5,243.5,188.6,144.51
2016,2,20,11,30,14.0,242.0,5.0,24.0,253.0,197.34,150.91
2016,2,20,11,45,12.0,236.0,5.0,24.5,245.5,194.55,148.43
2016,2,20,12,0,10.0,230.0,5.0,25.0,238.0,191.14,145.5
2016,2,20,12,15,10.5,232.5,5.0,25.0,240.5,195.09,148.57
2016,2,20,12,30,11.0,235.0,5.0,25.0,243.0,199.07,151.67
2016,2,20,12,45,16.0,258.0,5.0,25.5,270.5,222.34,169.4
2016,2,20,13,0,21.0,281.0,5.0,26.0,298.0,246.64,187.83
2016,2,20,13,15,18.0,267.0,4.95,26.0,281.0,235.57,179.41
2016,2,20,13,30,15.0,253.0,4.9,26.0,264.0,223.84,170.51
2016,2,20,13,45,27.5,277.0,4.9,26.0,297.0,265.07,202.65
2016,2,20,14,0,40.0,301.0,4.9,26.0,330.0,301.8,231.17
2016,2,20,14,15,111.5,311.5,4.8,26.0,387.0,373.04,287.31
2016,2,20,14,30,183.0,322.0,4.7,26.0,444.0,463.2,356.81
2016,2,20,14,45,108.0,284.5,4.6,26.0,355.5,358.81,277.27
2016,2,20,15,0,33.0,247.0,4.5,26.0,267.0,263.87,203.38
2016,2,20,15,15,32.0,232.0,4.25,25.5,250.5,252.26,195.4
2016,2,20,15,30,31.0,217.0,4.0,25.0,234.0,240.32,186.98
2016,2,20,15,45,194.5,199.5,3.8,25.0,291.5,383.96,304.03
2016,2,20,16,0,358.0,182.0,3.6,25.0,349.0,528.84,418.09
2016,2,20,16,15,328.0,168.5,3.2,24.0,308.5,492.37,391.52
2016,2,20,16,30,298.0,155.0,2.8,23.0,268.0,454.88,364.38
2016,2,20,16,45,285.5,132.5,2.45,22.5,228.0,419.13,337.86
2016,2,20,17,0,273.0,110.0,2.1,22.0,188.0,381.72,309.12
2016,2,20,17,15,229.5,90.0,2.15,21.5,146.0,321.56,261.16
2016,2,20,17,30,186.0,70.0,2.2,21.0,104.0,261.86,211.55
2016,2,20,17,45,126.0,48.5,2.3,21.0,68.0,187.36,147.3
2016,2,20,18,0,66.0,27.0,2.4,21.0,32.0,108.22,67.72
2016,2,20,18,15,33.0,13.5,2.6,21.0,16.0,34.83,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.13,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,2,21,7,45,0.0,12.5,2.7,17.5,12.5,10.27,3.09
2016,2,21,8,0,0.0,20.0,3.0,18.0,20.0,16.46,8.73
2016,2,21,8,15,0.0,28.5,3.15,18.0,28.5,23.5,15.09
2016,2,21,8,30,0.0,37.0,3.3,18.0,37.0,30.54,21.4
2016,2,21,8,45,0.0,45.5,3.45,18.5,45.5,37.61,27.58
2016,2,21,9,0,0.0,54.0,3.6,19.0,54.0,44.69,33.65
2016,2,21,9,15,0.0,58.0,3.6,19.0,58.0,48.03,36.46
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,51.38,39.25
2016,2,21,9,45,0.0,58.0,3.6,19.5,58.0,48.07,36.16
2016,2,21,10,0,0.0,54.0,3.6,20.0,54.0,44.76,33.12
2016,2,21,10,15,0.0,101.0,3.5,20.0,101.0,83.41,66.12
2016,2,21,10,30,0.0,148.0,3.4,20.0,148.0,119.08,91.86
2016,2,21,10,45,0.0,141.5,3.35,20.0,141.5,115.0,88.32
2016,2,21,11,0,0.0,135.0,3.3,20.0,135.0,110.54,84.56
2016,2,21,11,15,2.5,163.0,3.15,20.0,165.0,133.21,102.52
2016,2,21,11,30,5.0,191.0,3.0,20.0,195.0,156.35,120.72
2016,2,21,11,45,3.5,177.5,2.85,20.5,180.0,146.42,112.49
2016,2,21,12,0,2.0,164.0,2.7,21.0,165.0,135.87,103.86
2016,2,21,12,15,9.5,216.5,2.45,21.0,223.5,181.99,140.11
2016,2,21,12,30,17.0,269.0,2.2,21.0,282.0,229.52,176.9
2016,2,21,12,45,11.0,228.5,1.95,21.0,237.0,195.5,150.3
2016,2,21,13,0,5.0,188.0,1.7,21.0,192.0,159.74,122.35
2016,2,21,13,15,5.5,191.0,1.5,21.0,195.0,163.4,125.31
2016,2,21,13,30,6.0,194.0,1.3,21.0,198.0,167.17,128.27
2016,2,21,13,45,6.5,199.0,1.15,21.5,203.5,172.79,132.44
2016,2,21,14,0,7.0,204.0,1.0,22.0,209.0,178.61,136.76
2016,2,21,14,15,25.5,245.5,0.95,21.5,263.0,242.6,187.07
2016,2,21,14,30,44.0,287.0,0.9,21.0,317.0,303.01,233.74
2016,2,21,14,45,39.0,268.5,0.9,21.0,294.0,285.86,220.8
2016,2,21,15,0,34.0,250.0,0.9,21.0,271.0,267.84,207.58
2016,2,21,15,15,28.0,229.0,0.85,21.0,245.5,229.61,178.57
2016,2,21,15,30,22.0,208.0,0.8,21.0,220.0,206.75,161.23
2016,2,21,15,45,11.0,142.0,0.75,21.0,148.0,133.46,103.5
2016,2,21,16,0,0.0,76.0,0.7,21.0,76.0,63.07,46.54
2016,2,21,16,15,0.0,67.0,0.65,20.5,67.0,55.54,40.69
2016,2,21,16,30,0.0,58.0,0.6,20.0,58.0,48.02,34.66
2016,2,21,16,45,0.0,48.5,0.55,20.0,48.5,40.11,28.14
2016,2,21,17,0,0.0,39.0,0.5,20.0,39.0,32.21,21.54
2016,2,21,17,15,0.0,29.5,0.5,19.5,29.5,24.32,14.89
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,16.46,8.17
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,9.86,2.44
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.28,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.71,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
