Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,813.0,85.5,3.6,24.5,486.5,889.73,680.17
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,858.1,658.87
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,810.37,626.32
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,766.83,595.92
2016,3,13,17,15,652.0,66.0,2.15,22.0,262.5,696.89,547.85
2016,3,13,17,30,595.0,59.0,2.0,21.0,205.0,626.71,497.04
2016,3,13,17,45,502.0,49.5,1.9,20.0,150.5,523.82,418.21
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,424.37,336.72
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,269.35,190.37
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,69.05,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,107.5,9.0,3.2,13.0,14.0,7.68,0.0
2016,3,14,7,0,215.0,18.0,3.4,14.0,28.0,14.78,0.0
2016,3,14,7,15,365.0,30.0,3.5,15.0,76.5,24.51,15.09
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,34.14,24.26
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,40.04,29.74
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,49.96,38.49
2016,3,14,8,15,725.5,63.5,3.75,18.5,299.0,53.88,41.85
2016,3,14,8,30,775.0,69.0,3.6,19.0,358.0,57.75,45.06
2016,3,14,8,45,807.5,73.5,3.45,20.0,415.0,60.6,47.18
2016,3,14,9,0,840.0,78.0,3.3,21.0,472.0,63.36,49.19
2016,3,14,9,15,863.5,81.5,3.35,22.0,525.5,65.21,50.37
2016,3,14,9,30,887.0,85.0,3.4,23.0,579.0,75.72,58.87
2016,3,14,9,45,902.5,88.0,3.45,24.0,627.0,77.71,60.1
2016,3,14,10,0,918.0,91.0,3.5,25.0,675.0,79.57,61.23
2016,3,14,10,15,930.5,93.0,3.75,25.5,716.5,135.99,73.31
2016,3,14,10,30,943.0,95.0,4.0,26.0,758.0,198.58,111.43
2016,3,14,10,45,951.0,97.0,4.3,27.0,792.5,261.23,159.65
2016,3,14,11,0,959.0,99.0,4.6,28.0,827.0,324.04,212.12
2016,3,14,11,15,965.5,100.5,4.6,28.0,853.0,385.95,265.68
2016,3,14,11,30,972.0,102.0,4.6,28.0,879.0,447.35,318.48
2016,3,14,11,45,975.5,103.0,4.6,28.5,896.5,506.34,367.72
2016,3,14,12,0,979.0,104.0,4.6,29.0,914.0,564.0,414.42
2016,3,14,12,15,980.5,104.0,4.6,29.0,922.0,618.22,458.08
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,670.41,499.06
2016,3,14,12,45,981.0,104.5,4.65,29.5,928.5,719.2,535.69
2016,3,14,13,0,980.0,105.0,4.7,30.0,927.0,765.33,569.5
2016,3,14,13,15,977.0,104.5,4.7,30.0,916.0,806.26,599.91
2016,3,14,13,30,974.0,104.0,4.7,30.0,905.0,843.97,625.86
2016,3,14,13,45,968.0,103.5,4.7,30.0,885.0,875.93,647.87
2016,3,14,14,0,962.0,103.0,4.7,30.0,865.0,904.19,667.44
2016,3,14,14,15,954.5,102.0,4.55,29.5,836.5,926.9,683.9
2016,3,14,14,30,947.0,101.0,4.4,29.0,808.0,945.67,698.03
2016,3,14,14,45,930.5,101.5,4.3,29.0,770.5,954.06,704.21
2016,3,14,15,0,914.0,102.0,4.2,29.0,733.0,958.29,707.85
2016,3,14,15,15,899.5,99.5,3.95,28.5,689.5,956.95,708.54
2016,3,14,15,30,885.0,97.0,3.7,28.0,646.0,951.63,706.68
2016,3,14,15,45,864.0,94.5,3.5,28.0,596.5,946.84,704.23
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,927.86,692.33
2016,3,14,16,15,816.5,88.0,3.05,27.0,493.0,898.29,675.72
2016,3,14,16,30,790.0,84.0,2.8,26.0,439.0,865.41,656.59
2016,3,14,16,45,752.0,79.0,2.6,25.5,382.0,817.77,625.8
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,774.41,597.22
2016,3,14,17,15,657.5,67.5,2.35,24.0,267.0,705.31,550.86
2016,3,14,17,30,601.0,61.0,2.3,23.0,209.0,635.87,501.59
2016,3,14,17,45,510.5,51.0,2.25,22.0,154.0,533.9,424.16
2016,3,14,18,0,420.0,41.0,2.2,21.0,99.0,435.2,343.9
2016,3,14,18,15,260.0,26.5,2.25,20.5,56.5,283.68,203.06
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,83.18,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.0,10.0,3.75,15.5,14.0,8.54,0.0
2016,3,15,7,0,150.0,20.0,3.9,16.0,28.0,15.59,0.64
2016,3,15,7,15,286.5,35.5,3.9,16.5,74.5,28.94,18.86
2016,3,15,7,30,423.0,51.0,3.9,17.0,121.0,41.23,30.37
2016,3,15,7,45,519.5,59.0,3.95,18.0,178.0,46.75,35.5
2016,3,15,8,0,616.0,67.0,4.0,19.0,235.0,52.32,40.4
2016,3,15,8,15,510.5,97.5,3.9,20.0,258.0,71.32,56.77
2016,3,15,8,30,405.0,128.0,3.8,21.0,281.0,89.54,72.09
2016,3,15,8,45,603.0,107.0,3.75,22.0,373.0,76.67,60.54
2016,3,15,9,0,801.0,86.0,3.7,23.0,465.0,68.6,53.21
2016,3,15,9,15,825.0,90.0,3.7,23.5,518.0,70.53,54.54
2016,3,15,9,30,849.0,94.0,3.7,24.0,571.0,72.39,55.8
2016,3,15,9,45,868.5,96.0,3.7,25.0,619.0,72.76,55.7
2016,3,15,10,0,888.0,98.0,3.7,26.0,667.0,83.21,63.98
2016,3,15,10,15,900.5,100.5,3.75,26.5,708.0,141.86,77.49
2016,3,15,10,30,913.0,103.0,3.8,27.0,749.0,203.12,115.5
2016,3,15,10,45,922.5,104.5,3.9,28.0,782.5,264.08,162.41
2016,3,15,11,0,932.0,106.0,4.0,29.0,816.0,325.38,213.2
2016,3,15,11,15,938.0,107.0,4.05,29.0,841.5,385.33,264.8
2016,3,15,11,30,944.0,108.0,4.1,29.0,867.0,444.72,315.58
2016,3,15,11,45,939.5,113.5,4.2,29.0,882.0,502.13,364.0
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,557.56,409.63
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,609.96,451.75
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,660.4,491.36
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,707.14,526.51
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,751.41,559.08
2016,3,15,13,15,935.0,117.5,4.55,29.5,898.0,790.92,589.44
2016,3,15,13,30,932.0,117.0,4.5,29.0,887.0,827.34,615.99
2016,3,15,13,45,929.0,115.0,4.5,29.0,868.0,859.1,637.99
2016,3,15,14,0,926.0,113.0,4.5,29.0,849.0,887.41,657.7
2016,3,15,14,15,918.5,111.5,4.4,29.0,821.5,908.82,672.37
2016,3,15,14,30,911.0,110.0,4.3,29.0,794.0,926.39,684.58
2016,3,15,14,45,745.0,168.0,4.2,29.0,710.5,876.91,651.68
2016,3,15,15,0,579.0,226.0,4.1,29.0,627.0,795.91,595.62
2016,3,15,15,15,601.5,201.5,3.85,28.5,596.5,810.57,608.78
2016,3,15,15,30,624.0,177.0,3.6,28.0,566.0,816.48,615.03
2016,3,15,15,45,619.0,162.0,3.35,28.0,523.0,802.81,606.02
2016,3,15,16,0,614.0,147.0,3.1,28.0,480.0,785.7,594.81
2016,3,15,16,15,681.0,113.5,2.8,27.0,449.0,810.95,615.15
2016,3,15,16,30,748.0,80.0,2.5,26.0,418.0,823.43,626.13
2016,3,15,16,45,690.0,83.0,2.25,25.5,363.5,773.96,592.98
2016,3,15,17,0,632.0,86.0,2.0,25.0,309.0,718.07,554.88
2016,3,15,17,15,578.0,77.5,2.0,23.5,254.0,649.78,510.02
2016,3,15,17,30,524.0,69.0,2.0,22.0,199.0,581.09,461.9
2016,3,15,17,45,440.0,56.5,2.0,21.0,146.5,483.01,386.84
2016,3,15,18,0,356.0,44.0,2.0,20.0,94.0,388.0,309.25
2016,3,15,18,15,178.0,29.0,2.15,19.5,54.0,221.58,160.95
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,62.0,11.0,1.85,12.5,14.5,9.39,0.0
2016,3,16,7,0,124.0,22.0,2.0,13.0,29.0,17.06,3.46
2016,3,16,7,15,229.0,39.5,2.15,13.5,71.0,30.35,20.49
2016,3,16,7,30,334.0,57.0,2.3,14.0,113.0,43.36,32.71
2016,3,16,7,45,393.0,72.5,2.45,15.0,163.0,54.37,42.74
2016,3,16,8,0,452.0,88.0,2.6,16.0,213.0,65.03,52.15
2016,3,16,8,15,511.0,94.0,2.9,16.5,265.0,70.49,56.83
2016,3,16,8,30,570.0,100.0,3.2,17.0,317.0,73.25,58.99
2016,3,16,8,45,536.0,127.0,3.55,18.0,355.5,88.84,72.08
2016,3,16,9,0,502.0,154.0,3.9,19.0,394.0,104.02,84.57
2016,3,16,9,15,661.0,128.5,4.1,19.5,480.5,87.4,69.88
2016,3,16,9,30,820.0,103.0,4.3,20.0,567.0,78.0,61.5
2016,3,16,9,45,841.0,104.5,4.55,21.0,614.5,77.78,60.88
2016,3,16,10,0,862.0,106.0,4.8,22.0,662.0,79.69,62.07
2016,3,16,10,15,875.0,108.5,4.7,22.0,702.5,139.07,76.59
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,208.08,122.79
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.0,267.69,170.24
2016,3,16,11,0,907.0,114.0,4.4,23.0,809.0,327.66,221.52
2016,3,16,11,15,912.5,115.5,4.2,23.0,834.0,386.47,273.16
2016,3,16,11,30,918.0,117.0,4.0,23.0,859.0,444.74,323.82
2016,3,16,11,45,919.0,119.0,3.8,23.5,874.0,500.63,370.78
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,555.06,414.97
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,606.69,456.34
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,656.41,494.93
2016,3,16,12,45,917.5,124.0,3.05,24.5,901.0,701.73,528.27
2016,3,16,13,0,913.0,126.0,2.9,25.0,898.0,744.33,558.55
2016,3,16,13,15,909.5,125.5,2.75,25.0,887.5,782.61,586.07
2016,3,16,13,30,906.0,125.0,2.6,25.0,877.0,817.84,609.76
2016,3,16,13,45,896.5,126.0,2.5,25.5,856.5,846.47,627.39
2016,3,16,14,0,887.0,127.0,2.4,26.0,836.0,871.49,642.5
2016,3,16,14,15,878.5,125.5,2.3,26.0,808.5,891.29,655.36
2016,3,16,14,30,870.0,124.0,2.2,26.0,781.0,917.3,672.37
2016,3,16,14,45,834.5,133.5,2.15,26.0,740.5,917.53,672.93
2016,3,16,15,0,799.0,143.0,2.1,26.0,700.0,912.96,670.76
2016,3,16,15,15,782.0,139.5,2.0,25.5,658.0,914.23,673.46
2016,3,16,15,30,765.0,136.0,1.9,25.0,616.0,905.54,669.67
2016,3,16,15,45,731.0,136.0,1.85,25.0,566.0,881.26,654.97
2016,3,16,16,0,697.0,136.0,1.8,25.0,516.0,853.4,638.05
2016,3,16,16,15,665.5,130.0,1.65,24.5,464.0,817.74,615.96
2016,3,16,16,30,634.0,124.0,1.5,24.0,412.0,779.14,591.61
2016,3,16,16,45,573.0,120.0,1.35,24.0,355.5,712.84,546.37
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,640.66,496.03
2016,3,16,17,15,452.5,103.5,1.1,23.0,244.5,566.51,444.76
2016,3,16,17,30,393.0,91.0,1.0,22.0,190.0,493.25,391.3
2016,3,16,17,45,295.0,74.5,0.95,21.5,138.0,384.11,306.13
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,264.81,209.41
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,162.65,117.59
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,26.24,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,10.24,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,18.93,5.91
2016,3,17,7,15,209.0,43.0,1.4,18.5,74.5,32.86,22.27
2016,3,17,7,30,319.0,62.0,1.4,19.0,118.0,46.9,35.14
2016,3,17,7,45,159.5,41.0,1.45,19.5,69.0,30.26,20.93
2016,3,17,8,0,0.0,20.0,1.5,20.0,20.0,16.47,8.86
2016,3,17,8,15,0.0,58.0,1.45,20.0,58.0,48.02,36.52
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,77.85,62.23
2016,3,17,8,45,0.0,90.5,1.35,20.5,90.5,74.39,58.87
2016,3,17,9,0,0.0,85.0,1.3,21.0,85.0,70.57,55.27
2016,3,17,9,15,0.0,123.0,1.3,21.5,123.0,99.58,79.52
2016,3,17,9,30,0.0,161.0,1.3,22.0,161.0,127.44,102.3
2016,3,17,9,45,2.5,174.5,1.3,22.5,176.0,137.63,110.14
2016,3,17,10,0,5.0,188.0,1.3,23.0,191.0,147.85,117.96
2016,3,17,10,15,26.5,250.0,1.3,23.0,269.0,183.04,138.91
2016,3,17,10,30,48.0,312.0,1.3,23.0,347.0,229.61,173.11
2016,3,17,10,45,54.0,332.0,1.35,23.5,373.0,251.78,188.99
2016,3,17,11,0,60.0,352.0,1.4,24.0,399.0,275.17,206.03
2016,3,17,11,15,74.0,373.5,1.4,24.0,432.5,303.44,226.89
2016,3,17,11,30,88.0,395.0,1.4,24.0,466.0,333.99,249.47
2016,3,17,11,45,159.0,409.5,1.45,24.5,541.5,382.9,284.6
2016,3,17,12,0,230.0,424.0,1.5,25.0,617.0,445.71,329.86
2016,3,17,12,15,138.5,403.0,1.55,25.0,520.0,400.8,298.27
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,342.7,256.12
2016,3,17,12,45,127.5,408.0,1.65,25.0,517.0,427.58,319.46
2016,3,17,13,0,208.0,434.0,1.7,25.0,611.0,518.68,385.63
2016,3,17,13,15,234.0,424.5,1.7,25.0,621.5,547.08,406.23
2016,3,17,13,30,260.0,415.0,1.7,25.0,632.0,585.87,434.33
2016,3,17,13,45,539.5,285.0,1.7,25.0,721.5,720.74,534.21
2016,3,17,14,0,819.0,155.0,1.7,25.0,811.0,854.04,628.21
2016,3,17,14,15,446.0,254.5,1.65,25.0,610.5,658.93,490.69
2016,3,17,14,30,73.0,354.0,1.6,25.0,410.0,398.25,298.73
2016,3,17,14,45,219.5,329.5,1.55,25.0,486.0,530.56,400.31
2016,3,17,15,0,366.0,305.0,1.5,25.0,562.0,668.59,500.04
2016,3,17,15,15,359.5,286.5,1.5,24.5,526.5,654.32,491.37
2016,3,17,15,30,353.0,268.0,1.5,24.0,491.0,637.69,482.42
2016,3,17,15,45,318.0,252.5,1.5,24.0,441.5,595.42,453.7
2016,3,17,16,0,283.0,237.0,1.5,24.0,392.0,551.3,423.37
2016,3,17,16,15,254.5,215.5,1.5,24.0,345.0,504.5,390.83
2016,3,17,16,30,226.0,194.0,1.5,24.0,298.0,436.29,342.03
2016,3,17,16,45,210.0,172.0,1.5,24.0,259.0,398.57,315.11
2016,3,17,17,0,194.0,150.0,1.5,24.0,220.0,360.09,286.72
2016,3,17,17,15,320.5,115.0,1.35,23.0,207.0,446.18,357.22
2016,3,17,17,30,447.0,80.0,1.2,22.0,194.0,525.04,417.62
2016,3,17,17,45,362.0,66.0,1.1,21.5,143.0,427.92,341.3
2016,3,17,18,0,277.0,52.0,1.0,21.0,92.0,335.15,265.15
2016,3,17,18,15,138.5,33.5,1.05,20.5,53.5,199.6,146.34
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,11.52,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,21.13,8.55
2016,3,18,7,15,195.5,47.0,1.0,19.0,77.0,35.77,24.8
2016,3,18,7,30,299.0,67.0,1.1,19.0,121.0,50.39,38.21
2016,3,18,7,45,380.5,80.5,1.25,19.5,174.0,59.87,46.78
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,69.14,54.87
2016,3,18,8,15,231.0,98.5,1.45,20.0,165.0,72.7,57.89
2016,3,18,8,30,0.0,103.0,1.5,20.0,103.0,83.01,66.62
2016,3,18,8,45,0.0,100.0,1.6,20.5,100.0,81.54,64.99
2016,3,18,9,0,0.0,97.0,1.7,21.0,97.0,79.78,63.12
2016,3,18,9,15,0.0,84.0,1.7,21.0,84.0,69.79,54.39
2016,3,18,9,30,0.0,71.0,1.7,21.0,71.0,58.96,44.99
2016,3,18,9,45,0.0,91.5,1.75,21.5,91.5,76.14,59.3
2016,3,18,10,0,0.0,112.0,1.8,22.0,112.0,92.27,69.26
2016,3,18,10,15,3.5,157.0,1.75,22.5,159.5,127.06,96.42
2016,3,18,10,30,7.0,202.0,1.7,23.0,207.0,161.87,123.04
2016,3,18,10,45,27.0,271.5,1.65,23.5,292.5,208.46,157.59
2016,3,18,11,0,47.0,341.0,1.6,24.0,378.0,265.18,199.35
2016,3,18,11,15,106.0,377.0,1.5,24.0,463.0,316.95,236.37
2016,3,18,11,30,165.0,413.0,1.4,24.0,548.0,370.72,275.15
2016,3,18,11,45,132.5,416.0,1.3,24.5,525.5,376.42,279.45
2016,3,18,12,0,100.0,419.0,1.2,25.0,503.0,380.74,282.4
2016,3,18,12,15,57.0,344.0,1.05,25.0,392.0,311.12,231.89
2016,3,18,12,30,14.0,269.0,0.9,25.0,281.0,230.86,172.5
2016,3,18,12,45,213.5,321.5,0.8,25.5,504.0,416.46,310.55
2016,3,18,13,0,413.0,374.0,0.7,26.0,727.0,616.49,448.65
2016,3,18,13,15,347.0,393.0,0.8,26.0,687.5,611.12,443.8
2016,3,18,13,30,281.0,412.0,0.9,26.0,648.0,600.4,437.07
2016,3,18,13,45,296.0,398.5,1.0,26.0,642.0,620.11,452.62
2016,3,18,14,0,311.0,385.0,1.1,26.0,636.0,638.94,467.32
2016,3,18,14,15,434.0,327.0,1.2,26.0,664.5,719.48,526.16
2016,3,18,14,30,557.0,269.0,1.3,26.0,693.0,791.4,578.36
2016,3,18,14,45,422.0,297.5,1.4,26.0,611.0,715.62,526.48
2016,3,18,15,0,287.0,326.0,1.5,26.0,529.0,619.32,460.31
2016,3,18,15,15,343.0,292.0,1.5,26.0,519.5,645.98,482.65
2016,3,18,15,30,399.0,258.0,1.5,26.0,510.0,670.65,502.68
2016,3,18,15,45,199.5,146.0,1.55,26.0,272.0,359.06,278.32
2016,3,18,16,0,0.0,34.0,1.6,26.0,34.0,28.14,17.07
2016,3,18,16,15,0.0,21.0,1.6,25.5,21.0,17.35,8.54
2016,3,18,16,30,0.0,8.0,1.6,25.0,8.0,6.59,0.0
2016,3,18,16,45,0.0,7.0,1.65,24.5,7.0,5.76,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,4.94,0.0
2016,3,18,17,15,0.0,4.5,2.0,23.0,4.5,3.7,0.0
2016,3,18,17,30,0.0,3.0,2.3,22.0,3.0,2.46,0.0
2016,3,18,17,45,0.0,2.0,2.65,21.5,2.0,1.64,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.82,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.0,0.5,0.41,0.0
2016,3,18,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,6.8,7.0,7.0,5.97,0.0
2016,3,19,7,0,0.0,14.0,6.8,7.0,14.0,11.53,2.96
2016,3,19,7,15,0.0,32.0,6.85,7.0,32.0,26.45,17.89
2016,3,19,7,30,0.0,50.0,6.9,7.0,50.0,40.72,31.38
2016,3,19,7,45,0.0,71.5,6.95,7.5,71.5,57.34,46.8
2016,3,19,8,0,0.0,93.0,7.0,8.0,93.0,73.75,61.77
2016,3,19,8,15,315.0,100.5,7.0,8.5,225.0,71.03,59.12
2016,3,19,8,30,630.0,108.0,7.0,9.0,357.0,79.33,66.32
2016,3,19,8,45,673.0,113.0,7.05,9.5,413.5,81.03,67.49
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,82.76,68.65
2016,3,19,9,15,742.5,123.0,7.05,10.5,522.0,84.21,69.56
2016,3,19,9,30,769.0,128.0,7.0,11.0,574.0,85.59,70.41
2016,3,19,9,45,793.5,130.0,7.0,11.5,621.5,85.02,69.55
2016,3,19,10,0,818.0,132.0,7.0,12.0,669.0,105.39,73.74
2016,3,19,10,15,832.5,135.0,6.95,12.5,710.0,162.87,98.3
2016,3,19,10,30,847.0,138.0,6.9,13.0,751.0,222.04,140.41
2016,3,19,10,45,863.0,137.0,6.85,13.5,785.5,280.2,189.31
2016,3,19,11,0,879.0,136.0,6.8,14.0,820.0,339.64,242.4
2016,3,19,11,15,886.0,137.5,6.75,14.0,845.5,398.88,296.76
2016,3,19,11,30,893.0,139.0,6.7,14.0,871.0,460.32,352.31
2016,3,19,11,45,903.0,137.0,6.65,14.5,889.5,516.37,401.82
2016,3,19,12,0,913.0,135.0,6.6,15.0,908.0,571.8,449.5
2016,3,19,12,15,915.0,135.5,6.5,15.0,915.5,623.82,493.99
2016,3,19,12,30,917.0,136.0,6.4,15.0,923.0,674.06,535.94
2016,3,19,12,45,921.0,133.0,6.35,15.5,923.0,720.78,573.34
2016,3,19,13,0,925.0,130.0,6.3,16.0,923.0,765.29,608.15
2016,3,19,13,15,923.0,129.5,6.2,16.0,912.5,805.09,639.6
2016,3,19,13,30,921.0,129.0,6.1,16.0,902.0,841.91,666.82
2016,3,19,13,45,919.5,126.0,6.1,16.0,883.5,873.69,690.58
2016,3,19,14,0,918.0,123.0,6.1,16.0,865.0,902.07,711.93
2016,3,19,14,15,911.0,121.0,6.05,16.0,837.0,923.16,727.79
2016,3,19,14,30,904.0,119.0,6.0,16.0,809.0,940.42,741.04
2016,3,19,14,45,897.5,115.5,5.95,16.0,774.0,952.73,750.86
2016,3,19,15,0,891.0,112.0,5.9,16.0,739.0,961.13,758.07
2016,3,19,15,15,877.0,109.0,5.8,15.5,696.5,970.0,767.01
2016,3,19,15,30,863.0,106.0,5.7,15.0,654.0,964.22,765.52
2016,3,19,15,45,846.0,102.0,5.65,15.0,605.5,950.49,757.34
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,932.95,746.53
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.0,903.27,727.6
2016,3,19,16,30,777.0,90.0,5.3,14.0,449.0,870.31,706.09
2016,3,19,16,45,740.5,84.5,5.15,14.0,392.0,829.2,676.75
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,780.19,640.77
2016,3,19,17,15,649.5,72.0,4.6,13.0,277.0,711.43,589.39
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,642.26,535.48
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,541.27,452.63
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,443.28,368.12
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,299.05,235.84
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,135.53,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,11.1,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,21.38,11.22
2016,3,20,7,15,387.0,38.5,3.55,5.5,96.5,31.26,22.43
2016,3,20,7,30,509.0,51.0,3.6,6.0,147.0,40.97,31.81
2016,3,20,7,45,579.5,60.0,3.65,7.0,204.5,47.32,37.79
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,53.54,43.39
2016,3,20,8,15,697.5,75.5,3.75,8.5,320.5,57.51,46.86
2016,3,20,8,30,745.0,82.0,3.8,9.0,379.0,61.39,50.13
2016,3,20,8,45,776.5,87.5,3.9,10.0,436.0,70.15,57.59
2016,3,20,9,0,808.0,93.0,4.0,11.0,493.0,73.18,59.84
2016,3,20,9,15,831.5,96.5,3.95,11.5,546.5,74.55,60.7
2016,3,20,9,30,855.0,100.0,3.9,12.0,600.0,75.86,61.53
2016,3,20,9,45,873.0,103.0,3.9,12.5,648.0,76.69,61.94
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,94.08,60.67
2016,3,20,10,15,903.5,108.5,3.95,13.0,737.0,164.45,95.68
2016,3,20,10,30,916.0,111.0,4.0,13.0,778.0,226.15,140.04
2016,3,20,10,45,926.0,112.5,4.05,13.5,812.5,287.59,191.85
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,349.41,246.87
2016,3,20,11,15,942.0,115.5,4.15,14.0,872.5,410.03,301.98
2016,3,20,11,30,948.0,117.0,4.2,14.0,898.0,470.11,355.96
2016,3,20,11,45,954.0,116.5,4.3,14.5,915.5,527.94,406.37
2016,3,20,12,0,960.0,116.0,4.4,15.0,933.0,584.69,454.49
2016,3,20,12,15,962.0,116.5,4.45,15.0,940.5,638.66,499.85
2016,3,20,12,30,964.0,117.0,4.5,15.0,948.0,690.72,542.62
2016,3,20,12,45,965.5,115.5,4.6,15.5,947.0,738.65,580.52
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,784.08,615.73
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.5,824.73,646.73
2016,3,20,13,30,962.0,113.0,4.7,16.0,925.0,862.22,673.94
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.5,895.38,698.01
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,925.02,719.62
2016,3,20,14,15,951.0,107.5,4.7,16.0,858.0,947.19,736.03
2016,3,20,14,30,944.0,106.0,4.7,16.0,830.0,965.43,749.85
2016,3,20,14,45,937.0,103.0,4.7,16.0,794.5,978.1,759.95
2016,3,20,15,0,930.0,100.0,4.7,16.0,759.0,986.72,767.43
2016,3,20,15,15,917.0,98.0,4.6,15.5,715.5,986.81,769.77
2016,3,20,15,30,904.0,96.0,4.5,15.0,672.0,982.91,769.53
2016,3,20,15,45,890.0,92.0,4.45,15.0,623.0,971.79,763.36
2016,3,20,16,0,876.0,88.0,4.4,15.0,574.0,967.53,762.29
2016,3,20,16,15,851.5,84.0,4.2,14.5,519.5,938.86,744.12
2016,3,20,16,30,827.0,80.0,4.0,14.0,465.0,906.81,723.9
2016,3,20,16,45,796.5,75.0,3.8,14.0,407.5,864.81,694.73
2016,3,20,17,0,766.0,70.0,3.6,14.0,350.0,820.22,663.03
2016,3,20,17,15,715.0,64.0,3.1,13.0,291.0,753.8,614.58
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,693.77,568.7
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,599.23,493.0
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,507.38,414.93
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,357.87,281.58
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,194.51,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,11.1,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,21.46,11.91
2016,3,21,7,15,461.5,37.0,2.35,5.0,107.0,30.18,21.59
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,38.8,29.89
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,47.67,38.14
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,53.03,42.94
2016,3,21,8,15,765.5,67.0,3.05,8.5,339.0,56.46,45.89
2016,3,21,8,30,809.0,72.0,3.2,9.0,399.0,59.83,48.71
2016,3,21,8,45,838.5,76.0,3.4,10.0,456.5,62.22,50.47
2016,3,21,9,0,868.0,80.0,3.6,11.0,514.0,64.53,52.13
2016,3,21,9,15,889.0,83.0,3.55,11.5,568.0,74.48,60.63
2016,3,21,9,30,910.0,86.0,3.5,12.0,622.0,76.63,62.18
2016,3,21,9,45,925.0,89.0,3.45,13.0,670.0,78.54,63.4
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,100.89,63.13
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.0,163.72,91.89
2016,3,21,10,30,962.0,96.0,3.4,15.0,800.0,227.5,137.93
2016,3,21,10,45,969.5,97.5,3.4,15.5,834.0,290.88,191.36
2016,3,21,11,0,977.0,99.0,3.4,16.0,868.0,354.31,247.51
2016,3,21,11,15,982.5,100.0,3.35,16.0,893.0,416.49,303.39
2016,3,21,11,30,988.0,101.0,3.3,16.0,918.0,477.99,357.79
2016,3,21,11,45,990.5,102.0,3.3,16.5,934.5,537.2,408.37
2016,3,21,12,0,993.0,103.0,3.3,17.0,951.0,594.91,456.11
2016,3,21,12,15,994.5,103.5,3.3,17.0,958.5,649.96,501.19
2016,3,21,12,30,996.0,104.0,3.3,17.0,966.0,702.95,543.46
2016,3,21,12,45,995.0,104.0,3.3,17.5,964.0,751.59,580.41
2016,3,21,13,0,994.0,104.0,3.3,18.0,962.0,797.49,614.38
2016,3,21,13,15,991.5,103.5,3.35,18.0,951.0,838.9,644.66
2016,3,21,13,30,989.0,103.0,3.4,18.0,940.0,877.05,671.72
2016,3,21,13,45,984.0,102.0,3.45,18.5,919.5,909.28,693.34
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,937.77,712.4
2016,3,21,14,15,972.5,100.0,3.55,19.0,870.5,961.13,729.39
2016,3,21,14,30,966.0,99.0,3.6,19.0,842.0,980.53,743.86
2016,3,21,14,45,946.0,102.0,3.65,19.0,802.5,987.89,750.35
2016,3,21,15,0,926.0,105.0,3.7,19.0,763.0,991.03,754.25
2016,3,21,15,15,912.5,103.0,3.7,18.5,719.5,990.64,757.08
2016,3,21,15,30,899.0,101.0,3.7,18.0,676.0,986.25,757.39
2016,3,21,15,45,882.0,97.0,3.75,18.0,626.0,983.21,757.77
2016,3,21,16,0,865.0,93.0,3.8,18.0,576.0,965.36,748.0
2016,3,21,16,15,840.0,89.5,3.65,17.5,521.5,936.81,730.94
2016,3,21,16,30,815.0,86.0,3.5,17.0,467.0,904.89,711.38
2016,3,21,16,45,781.0,80.5,3.4,17.0,409.0,859.02,680.43
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,810.63,646.98
2016,3,21,17,15,694.5,68.5,3.0,16.0,291.5,749.45,604.05
2016,3,21,17,30,642.0,62.0,2.7,15.0,232.0,681.46,553.79
2016,3,21,17,45,558.5,53.0,2.45,14.0,175.0,584.0,477.86
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,489.26,399.33
2016,3,21,18,15,326.0,30.5,2.35,12.5,71.0,342.5,269.88
2016,3,21,18,30,177.0,17.0,2.5,12.0,24.0,182.97,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,13.23,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,25.55,15.42
2016,3,22,7,15,361.5,45.0,5.5,9.0,103.0,36.53,26.88
2016,3,22,7,30,479.0,59.0,5.8,10.0,154.0,47.25,36.98
2016,3,22,7,45,561.0,67.0,6.15,11.0,212.5,52.55,41.9
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,57.85,46.56
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,61.61,49.65
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,65.29,52.55
2016,3,22,8,45,769.0,92.0,7.15,15.0,444.5,73.2,59.11
2016,3,22,9,0,803.0,96.0,7.4,16.0,501.0,75.02,60.25
2016,3,22,9,15,825.5,100.0,7.4,16.5,553.5,76.62,61.3
2016,3,22,9,30,848.0,104.0,7.4,17.0,606.0,78.15,62.29
2016,3,22,9,45,865.0,106.5,7.4,18.0,653.0,78.51,62.15
2016,3,22,10,0,882.0,109.0,7.4,19.0,700.0,102.52,62.25
2016,3,22,10,15,893.5,111.5,7.4,19.5,740.5,172.19,98.87
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,233.18,143.14
2016,3,22,10,45,913.5,115.5,7.4,20.5,813.5,293.66,194.04
2016,3,22,11,0,922.0,117.0,7.4,21.0,846.0,354.35,247.68
2016,3,22,11,15,928.0,118.5,7.35,21.0,871.0,414.16,301.53
2016,3,22,11,30,934.0,120.0,7.3,21.0,896.0,473.43,354.31
2016,3,22,11,45,934.0,122.5,7.3,21.5,911.0,529.93,403.16
2016,3,22,12,0,934.0,125.0,7.3,22.0,926.0,584.84,449.34
2016,3,22,12,15,935.5,125.0,7.25,22.0,933.0,636.91,492.89
2016,3,22,12,30,937.0,125.0,7.2,22.0,940.0,687.07,533.91
2016,3,22,12,45,936.0,125.0,7.15,22.5,937.5,733.44,570.08
2016,3,22,13,0,935.0,125.0,7.1,23.0,935.0,777.25,603.45
2016,3,22,13,15,932.0,124.0,7.05,23.0,923.5,815.96,633.13
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,851.54,659.02
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,881.74,679.68
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,908.39,697.75
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.5,928.77,712.58
2016,3,22,14,30,903.0,117.0,6.7,24.0,815.0,945.3,724.8
2016,3,22,14,45,897.5,112.5,6.65,24.0,780.0,957.12,734.09
2016,3,22,15,0,892.0,108.0,6.6,24.0,745.0,965.0,740.8
2016,3,22,15,15,877.5,105.5,6.5,23.5,701.5,962.67,741.72
2016,3,22,15,30,863.0,103.0,6.4,23.0,658.0,967.44,747.94
2016,3,22,15,45,842.5,100.0,6.35,23.0,608.5,951.14,738.1
2016,3,22,16,0,822.0,97.0,6.3,23.0,559.0,931.1,725.77
2016,3,22,16,15,795.5,93.0,6.15,22.5,505.0,900.59,706.81
2016,3,22,16,30,769.0,89.0,6.0,22.0,451.0,866.86,685.36
2016,3,22,16,45,730.0,84.5,5.85,22.0,393.5,824.13,655.59
2016,3,22,17,0,691.0,80.0,5.7,22.0,336.0,773.94,619.65
2016,3,22,17,15,637.0,73.0,5.5,21.0,278.5,705.38,570.74
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,636.48,519.27
2016,3,22,17,45,493.5,57.0,5.15,19.5,166.0,535.18,438.48
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,436.73,355.84
2016,3,22,18,15,266.5,32.5,5.0,18.5,67.0,298.7,233.91
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,145.01,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,52.86,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.0,5.5,16.5,24.0,15.36,0.0
2016,3,23,7,0,133.0,36.0,5.6,17.0,48.0,27.92,17.02
2016,3,23,7,15,235.0,55.0,5.8,17.0,95.5,41.64,30.44
2016,3,23,7,30,337.0,74.0,6.0,17.0,143.0,55.39,43.09
2016,3,23,7,45,168.5,65.5,6.25,17.5,100.0,49.93,38.51
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,47.19,36.06
2016,3,23,8,15,0.0,93.5,6.65,18.5,93.5,75.64,60.82
2016,3,23,8,30,0.0,130.0,6.8,19.0,130.0,102.48,83.76
2016,3,23,8,45,104.0,177.0,7.0,20.0,230.0,124.98,102.42
2016,3,23,9,0,208.0,224.0,7.2,21.0,330.0,153.14,125.52
2016,3,23,9,15,116.5,226.0,7.1,21.5,286.5,153.59,125.18
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,173.17,140.88
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,178.26,144.39
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,212.77,159.62
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,235.68,170.81
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,275.23,198.77
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,291.21,201.7
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,350.85,243.65
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,407.94,293.47
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,464.63,342.04
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,519.29,387.78
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,573.16,431.48
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,624.11,472.55
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,673.31,511.16
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,718.92,545.1
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,762.25,576.42
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,800.6,604.16
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,835.98,628.18
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,866.44,648.94
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,893.53,667.36
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,913.69,681.05
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,930.12,692.51
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,946.71,704.33
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,949.03,706.65
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,945.56,705.33
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,938.18,701.58
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,922.9,692.92
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,903.97,681.91
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,878.9,667.0
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,844.98,645.81
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,797.87,615.26
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,748.74,582.52
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,680.05,535.39
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,610.98,485.74
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,510.06,408.82
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,411.89,329.75
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,239.64,184.84
