Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.18,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,11.36,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,22.94,13.85
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,31.17,22.28
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,39.31,30.02
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,47.77,37.84
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,52.69,42.25
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,56.1,45.16
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,59.45,47.92
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,60.8,48.85
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,70.24,56.93
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,72.54,58.63
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,74.69,60.2
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,75.69,60.77
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,108.23,63.22
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,171.14,96.24
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,235.0,144.75
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,298.5,199.87
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,361.94,257.24
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,424.0,314.09
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,485.35,369.47
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,544.28,420.93
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,601.62,469.51
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,656.36,515.42
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,709.03,558.5
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,757.56,596.44
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,803.42,631.4
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,845.33,661.91
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,884.05,689.66
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,916.71,711.84
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,945.69,731.33
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,968.75,747.75
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,987.83,761.46
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,998.91,769.7
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,1005.86,775.25
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,1005.99,775.83
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,1002.06,773.79
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,990.12,766.33
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,974.36,756.39
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,957.83,746.4
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,927.19,727.02
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,883.39,697.96
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,837.09,666.43
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,772.28,620.11
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,706.41,570.86
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,617.75,501.52
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,524.94,424.71
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,379.5,300.06
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,225.11,34.85
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,87.86,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,25.48,16.35
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,34.03,25.0
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,42.45,33.0
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,47.61,37.72
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,52.69,42.14
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,60.59,48.92
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,63.71,51.32
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,66.55,53.41
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,69.25,55.36
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,70.72,56.32
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,72.1,57.21
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,83.68,66.86
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,119.65,71.06
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,180.3,103.49
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,241.98,149.64
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,303.44,201.56
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,364.69,254.95
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,424.13,306.57
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,482.95,356.44
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,539.56,403.2
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,594.55,447.1
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,646.38,488.38
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,696.2,527.12
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,741.76,561.07
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,784.54,592.25
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,822.48,620.04
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,857.28,644.6
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,886.08,665.13
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,911.25,683.34
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,930.69,697.47
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,946.3,709.23
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,966.28,724.51
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,971.63,730.09
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,968.15,729.66
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,960.69,726.78
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,943.58,717.48
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,922.77,705.75
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,891.44,686.8
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,863.81,670.34
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,815.45,639.03
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,765.06,605.52
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,696.24,557.15
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,627.01,506.35
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,530.87,432.09
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,437.21,355.6
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,303.33,240.48
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,157.63,38.21
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,56.79,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,16.55,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,32.39,22.13
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,46.37,35.59
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,60.31,48.5
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,77.21,63.61
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,94.7,78.82
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,101.9,84.8
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,111.78,92.96
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,131.08,108.91
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,156.21,129.5
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,154.18,127.02
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,159.23,130.59
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,173.4,141.77
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,205.66,152.31
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,206.88,137.1
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,246.6,156.25
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,304.69,204.68
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,363.23,254.75
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,420.03,303.21
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,476.61,350.32
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,531.28,394.7
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,584.73,436.67
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,619.03,463.28
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,640.84,479.12
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,703.81,526.9
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,769.57,576.27
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,806.83,603.73
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,841.12,628.67
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,869.26,648.97
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,893.93,667.06
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,855.67,640.98
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,796.97,598.8
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,758.75,572.55
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,699.86,531.45
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,785.84,598.37
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,859.28,654.44
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,755.82,581.42
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,638.65,496.78
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,580.44,455.92
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,521.23,413.07
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,478.98,382.27
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,435.94,350.15
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,388.02,314.5
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,339.32,276.92
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,278.39,227.55
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,217.91,176.56
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,122.77,94.74
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,26.81,3.91
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,10.96,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,17.66,1.02
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,34.44,23.73
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,49.95,38.4
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,64.26,51.64
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,73.77,60.21
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,85.07,70.07
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,65.13,52.3
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,41.38,31.12
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,78.58,63.62
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,112.55,92.74
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,110.32,90.47
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,107.83,88.03
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,156.16,128.85
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,203.97,160.5
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,227.76,174.29
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,290.07,218.83
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,304.47,219.45
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,368.75,265.07
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,426.18,316.45
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,483.41,366.75
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,539.66,414.35
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,595.16,460.1
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,646.66,501.4
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,696.36,540.05
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,742.89,575.52
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,787.24,608.52
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,825.7,636.7
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,861.08,661.79
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,892.18,684.11
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,919.86,704.09
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,940.6,718.97
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,957.55,731.36
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,968.59,739.8
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,975.71,745.73
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,973.25,744.83
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,978.24,749.36
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,965.97,742.44
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,949.94,733.16
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,920.69,714.86
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,888.19,694.77
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,844.63,666.58
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,804.84,640.5
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,739.89,594.26
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,674.43,545.68
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,582.91,474.31
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,493.78,400.83
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,356.3,284.06
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,213.27,86.7
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,80.18,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,14.55,1.96
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,29.49,20.23
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,37.42,28.06
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,45.23,35.38
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,50.61,40.23
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,55.85,44.76
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,59.31,47.63
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,68.4,55.43
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,71.0,57.27
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,73.47,58.98
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,74.7,59.72
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,75.86,60.4
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,77.13,61.18
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,132.9,77.97
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,192.43,112.83
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,252.91,159.43
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,313.02,210.58
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,373.11,262.9
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,431.41,313.23
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,489.04,361.64
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,544.96,407.22
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,599.43,450.02
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,650.35,489.42
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,699.32,526.11
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,743.97,557.88
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,785.91,586.82
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,824.02,612.63
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,859.09,635.51
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,887.23,653.01
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,911.78,668.17
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,931.21,681.99
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,946.87,693.55
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,967.12,708.32
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,972.54,713.61
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,969.15,713.52
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,961.81,711.11
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,945.22,703.86
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,924.96,694.15
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,893.78,676.84
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,866.18,661.84
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,818.76,632.6
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,769.34,601.17
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,701.48,554.76
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,633.16,505.94
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,536.02,432.62
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,441.39,356.99
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,310.01,246.45
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,177.08,80.89
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,63.29,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.57,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,13.16,5.68
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,22.26,14.0
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,31.38,22.27
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,41.78,31.45
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,52.2,40.45
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,70.5,56.22
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,88.14,71.16
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,93.57,75.39
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,98.92,79.52
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,136.07,110.66
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,171.33,139.74
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,184.84,150.19
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,201.16,155.18
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,188.06,144.27
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,172.16,131.57
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,161.96,123.22
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,150.97,114.31
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,159.75,121.08
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,168.75,128.01
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,165.91,125.51
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,162.93,122.95
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,128.38,96.02
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,92.72,68.03
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,108.52,80.33
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,124.53,92.72
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,144.5,108.36
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,164.94,124.35
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,119.83,89.07
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,74.4,53.32
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,106.03,78.33
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,138.49,103.87
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,111.48,82.83
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,84.44,61.64
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,143.33,108.71
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,206.89,159.18
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,151.85,116.13
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,97.43,72.99
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,127.55,97.8
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,161.39,125.61
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,140.85,109.35
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,120.28,92.94
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,100.53,77.27
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,80.42,60.97
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,60.86,44.8
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,40.52,27.71
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,23.97,13.57
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,9.88,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.12,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,5.33,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,10.68,3.44
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,18.53,10.51
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,26.4,17.59
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,35.53,25.63
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,44.69,33.55
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,43.44,32.36
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,42.21,31.17
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,38.49,27.75
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,34.78,24.38
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,41.04,29.65
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,47.32,34.91
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,74.1,57.52
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,99.47,75.21
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,126.26,96.36
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,153.36,117.59
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,166.83,127.76
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,180.71,138.25
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,186.36,142.32
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,192.09,146.46
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,206.42,157.28
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,221.08,168.3
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,241.12,183.72
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,261.73,199.56
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,303.92,231.5
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,346.84,263.67
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,418.49,317.87
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,505.66,382.58
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,471.78,356.73
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,445.66,336.76
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,501.38,379.26
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,544.31,412.05
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,558.83,424.07
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,572.69,435.81
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,565.47,432.73
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,556.72,428.67
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,611.04,471.77
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,641.73,497.61
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,579.88,452.86
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,517.21,407.27
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,482.94,382.9
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,447.23,356.87
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,558.74,447.94
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,647.09,514.84
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,559.78,446.73
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,474.62,377.84
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,346.38,271.88
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,215.78,116.93
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,79.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,16.03,5.81
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,32.58,22.43
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,40.76,30.2
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,48.8,37.55
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,52.17,40.53
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,55.61,43.43
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,63.67,50.14
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,66.62,52.29
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,66.91,52.12
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,67.29,52.03
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,68.46,52.73
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,79.58,61.81
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,80.08,61.9
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,136.42,73.89
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,197.81,112.0
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,260.07,160.85
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,321.97,213.39
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,383.96,266.95
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,444.31,319.29
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,503.92,369.87
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,561.46,416.84
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,617.51,461.14
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,670.08,502.36
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,720.57,540.96
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,767.73,575.3
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,812.27,606.44
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,851.98,633.13
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,888.5,657.5
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,919.86,678.56
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,947.62,697.24
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,969.93,712.37
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,988.38,725.08
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,997.81,732.03
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,1003.19,736.55
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,1002.89,738.66
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,998.65,738.4
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,985.87,731.22
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,969.36,721.77
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,952.55,712.84
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,921.34,694.14
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,877.44,666.99
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,831.12,637.58
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,766.67,596.61
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,708.36,557.92
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,614.52,488.97
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,523.21,417.63
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,387.22,306.38
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,250.76,146.93
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,95.14,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.82,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.64,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.28,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,4.93,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.16,0.0
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,7.41,1.0
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,62.64,50.26
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,111.69,93.22
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,69.36,55.63
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,20.68,12.59
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,104.84,85.98
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,177.53,147.94
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,104.71,85.07
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,19.09,10.24
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,18.69,9.89
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.53
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,19.13,10.18
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,19.98,10.82
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,143.56,111.18
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,262.84,205.65
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,208.13,162.08
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,149.83,115.54
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,189.73,147.37
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,230.56,179.64
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,218.53,170.17
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,205.98,160.35
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,324.32,254.11
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,445.82,348.22
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,431.68,337.43
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,416.0,325.76
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,437.23,343.89
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,459.32,362.72
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,387.72,307.07
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,313.2,248.33
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,320.03,255.29
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,327.28,262.56
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,525.63,427.2
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,701.81,570.31
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,449.42,370.35
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,163.14,131.82
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,143.61,116.13
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,124.07,99.97
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,103.29,82.8
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,82.17,64.99
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,63.28,48.8
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,43.7,31.73
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,25.72,15.86
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,10.7,1.29
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.55,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,20.04,10.43
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,31.04,22.13
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,37.39,28.33
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,43.7,34.21
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,51.95,41.61
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,56.27,45.26
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,59.13,47.5
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,61.93,49.61
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,63.78,50.73
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,74.2,59.29
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,75.95,60.46
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,77.55,61.52
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,82.41,65.36
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,144.08,79.15
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,206.06,119.72
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,268.81,170.22
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,331.3,224.32
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,393.73,279.08
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,454.56,332.53
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,514.55,384.11
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,572.63,432.0
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,629.18,477.16
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,682.21,519.16
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,733.13,558.52
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,780.33,594.5
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,824.82,627.01
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,864.39,654.41
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,900.7,679.48
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,932.3,699.98
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,960.27,717.98
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,981.66,734.08
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,999.09,747.72
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,1007.28,754.32
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,1011.38,758.46
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,1009.92,758.71
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,1004.48,756.54
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,991.66,749.61
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,986.42,748.04
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,958.33,731.17
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,926.93,712.09
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,882.66,682.45
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,835.94,650.66
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,771.97,606.77
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,714.15,565.5
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,623.94,498.06
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,535.99,428.48
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,403.7,321.34
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,273.4,176.83
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,104.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
