Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,21.23,11.6
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,32.58,23.08
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,39.24,29.49
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,45.83,35.58
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,50.12,39.32
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,59.19,47.13
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,62.29,49.5
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,65.31,51.74
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,67.0,52.68
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,68.63,53.54
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,79.12,62.16
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,80.93,63.34
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,89.12,69.9
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,150.25,82.15
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,211.96,122.51
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,274.45,171.95
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,336.48,224.38
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,398.53,277.25
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,459.04,328.86
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,518.79,378.62
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,576.31,425.54
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,632.36,470.06
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,685.35,510.97
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,736.3,549.4
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,783.26,583.36
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,827.53,613.94
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,867.3,640.54
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,903.86,664.92
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,934.87,686.01
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,962.23,704.81
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,984.03,719.67
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1001.92,732.16
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,1012.92,740.36
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,1019.87,746.19
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,1018.35,747.75
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,1012.84,746.97
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,999.51,740.32
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,993.81,738.93
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,966.07,722.41
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,935.0,703.73
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,891.48,675.54
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,845.47,645.24
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,781.83,604.77
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,724.41,566.76
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,634.66,501.39
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,547.04,433.65
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,414.91,328.12
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,285.98,189.74
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,109.66,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,22.86,13.21
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,34.97,25.22
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,41.9,31.81
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,48.74,38.02
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,52.88,41.59
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,56.96,44.95
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,65.07,51.72
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,67.94,53.8
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,69.85,55.02
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,71.68,56.15
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,72.61,56.63
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,83.59,65.62
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,94.95,63.08
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,155.1,85.62
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,215.9,126.17
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,277.55,175.41
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,338.52,226.89
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,399.46,278.49
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,459.35,329.55
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,518.54,378.73
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,574.8,423.47
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,629.62,465.49
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,681.87,505.15
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,732.11,542.19
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,777.9,574.0
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,821.04,602.36
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,860.15,627.53
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,896.11,650.4
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,926.59,669.98
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,953.47,687.23
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,973.89,699.88
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,990.42,710.11
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,1000.61,717.01
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,1006.81,721.61
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,1004.61,721.11
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,998.48,718.4
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,984.52,710.92
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,978.36,708.66
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,950.16,693.02
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,918.72,675.38
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,875.24,650.14
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,829.31,622.67
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,771.75,587.94
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,707.84,546.8
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,619.84,484.83
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,533.9,420.14
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,403.92,317.33
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,278.57,188.09
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,105.46,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,12.24,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,23.28,13.63
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,34.12,24.22
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,40.73,30.47
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,47.25,36.4
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,51.47,40.0
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,60.58,47.74
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,63.61,50.01
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,66.55,52.14
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,68.51,53.29
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,70.38,54.34
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,71.37,54.86
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,82.54,63.91
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,97.1,61.77
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,157.42,85.65
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,218.6,127.1
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,280.57,177.1
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,341.92,229.51
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,403.23,282.34
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,463.12,333.98
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,522.27,383.98
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,579.06,430.14
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,634.45,473.84
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,686.98,515.08
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,737.48,553.87
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,783.91,588.06
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,827.68,618.74
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,866.58,645.83
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,902.27,670.72
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,932.4,691.86
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,958.88,710.65
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,979.8,726.59
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,996.83,740.12
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,945.51,706.44
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,860.74,648.25
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,948.57,713.03
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,1002.81,751.96
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,988.33,742.99
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,981.71,740.0
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,953.4,723.0
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,921.85,704.23
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,876.48,675.73
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,828.73,644.95
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,771.25,605.95
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,707.3,560.5
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,617.33,493.3
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,529.49,423.97
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,400.93,318.92
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,278.26,193.21
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,104.56,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.55,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,10.72,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,29.04,18.53
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,46.03,34.51
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,62.01,49.06
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,77.54,62.89
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,79.49,64.36
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,82.73,66.79
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,82.23,66.01
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,79.68,63.44
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,76.48,60.33
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,80.88,63.74
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,128.69,103.95
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,195.8,159.59
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,195.7,147.91
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,232.29,166.95
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,232.38,152.82
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,284.77,184.95
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,344.9,237.1
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,405.95,290.52
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,466.23,343.38
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,526.13,394.77
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,585.18,443.39
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,643.81,490.24
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,697.73,533.11
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,749.75,573.47
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,754.84,573.95
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,735.57,555.8
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,835.61,632.92
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,925.72,697.62
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,958.49,718.51
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,987.59,737.11
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,1010.08,754.26
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,1028.55,768.88
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,1034.0,773.35
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,1035.21,775.22
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,1033.53,774.53
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,1027.82,771.31
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,1017.21,765.39
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,1002.71,757.03
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,985.78,747.32
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,954.21,728.03
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,914.06,702.6
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,871.24,674.79
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,809.7,632.48
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,747.02,587.57
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,661.58,523.69
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,585.9,463.29
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,456.94,360.64
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,335.32,236.93
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,130.99,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,7.26,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,13.95,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,29.49,19.21
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,44.01,32.82
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,60.49,47.77
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,76.38,61.88
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,90.67,74.1
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,104.37,85.48
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,112.7,91.98
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,115.21,93.41
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,90.35,71.68
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,71.79,55.49
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,82.25,63.98
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,83.91,65.02
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,104.67,63.25
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,165.39,89.47
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,227.24,132.19
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,289.7,182.52
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,352.47,235.82
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,414.88,288.97
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,474.61,339.83
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,533.44,388.77
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,589.3,433.23
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,642.01,473.78
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,693.2,512.73
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,742.4,549.19
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,766.58,564.81
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,770.06,565.47
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,805.37,590.45
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,838.76,613.57
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,842.26,615.39
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,841.28,614.26
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,823.99,602.33
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,802.2,587.41
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,639.31,472.97
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,447.48,333.61
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,697.49,519.75
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,898.35,659.58
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,904.7,662.93
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,905.81,664.72
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,792.63,590.69
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,671.1,507.77
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,623.84,476.96
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,554.93,429.66
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,505.14,396.64
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,474.3,375.64
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,387.24,310.24
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,339.58,271.67
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,235.12,186.4
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,151.55,106.83
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,52.89,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,7.68,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,14.37,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,29.49,19.47
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,44.68,33.74
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,55.36,43.65
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.78,53.01
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,88.5,72.82
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,111.02,91.98
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,95.58,78.1
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,87.44,70.64
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,100.85,81.6
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,112.77,91.12
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,124.41,100.46
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,135.19,108.98
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,172.35,125.09
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,236.15,168.45
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,273.06,193.07
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,305.16,217.06
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,349.19,253.25
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,393.59,289.65
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,434.86,323.86
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,475.42,356.77
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,511.98,385.03
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,539.48,405.54
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,537.41,404.08
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,527.36,396.1
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,544.52,407.99
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,560.9,419.16
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,486.75,364.75
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,393.07,295.13
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,392.38,295.21
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,391.25,294.72
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,334.27,252.6
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,259.87,196.8
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,440.41,335.94
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,595.44,451.39
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,792.09,599.78
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,956.56,717.91
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,939.91,707.57
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,919.78,696.28
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,886.63,676.54
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,850.59,654.64
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,800.3,622.45
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,748.08,588.08
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,679.28,540.02
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,609.96,489.77
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,507.87,411.12
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,416.03,337.02
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,303.43,243.52
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,197.84,143.56
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,64.66,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.13,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.1,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,11.93,4.54
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,19.78,11.8
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,30.14,21.19
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,40.53,30.48
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,24.33,16.03
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,8.23,1.66
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,83.04,67.23
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,144.13,119.2
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,141.18,115.96
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,136.04,111.01
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,90.04,71.56
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,39.85,28.56
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,114.46,87.31
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,183.28,141.14
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,216.39,165.95
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,238.26,181.96
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,143.32,108.16
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,31.69,19.83
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,32.55,20.51
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,33.4,21.18
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,59.41,41.83
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,85.15,62.06
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,215.71,163.92
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,349.86,265.73
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,350.1,265.23
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,349.73,264.61
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,610.24,466.64
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,870.49,657.45
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,896.97,673.76
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,919.94,689.02
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,936.44,702.44
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,949.19,713.52
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,953.89,718.21
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,962.91,726.1
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,956.46,723.18
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,946.33,717.96
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,925.87,705.73
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,902.02,691.23
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,867.52,669.62
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,830.19,645.85
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,781.61,612.61
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,731.03,577.37
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,654.4,521.95
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,587.28,472.48
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,500.5,405.56
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,416.73,337.72
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,302.9,242.39
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,179.5,130.74
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,63.09,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.09,3.93
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,33.63,22.96
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.2,36.47
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,58.77,46.14
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,69.07,55.27
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,46.9,35.71
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,31.39,21.95
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,40.96,30.16
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,50.56,38.27
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,65.61,50.86
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,80.37,62.99
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,89.44,70.28
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,98.41,77.43
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,109.33,82.15
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,120.41,90.36
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,128.88,96.74
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,137.67,103.38
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,142.22,106.56
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,146.91,109.86
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,229.81,173.46
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,318.8,240.75
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,267.59,202.07
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,211.85,159.63
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,195.38,147.35
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,178.32,134.5
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,177.68,134.09
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,177.0,133.64
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,102.11,75.26
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,26.72,15.63
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,186.5,141.64
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,355.89,270.83
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,487.29,371.72
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,609.36,464.09
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,507.01,387.14
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,379.96,290.57
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,342.57,262.98
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,303.94,233.94
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,303.14,234.43
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,302.42,234.98
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,203.97,158.51
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,97.58,73.53
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,139.89,108.8
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,204.7,161.85
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,173.29,136.93
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,127.41,99.86
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,234.65,190.62
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,321.0,260.77
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,223.81,178.2
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,114.04,81.8
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,39.92,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,6.56,0.0
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,10.68,3.62
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,16.05,8.4
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,21.43,13.13
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,71.33,56.31
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,114.48,92.74
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,123.15,99.51
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,135.36,109.16
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,149.02,119.88
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,161.89,129.82
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,186.46,149.18
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,200.6,159.82
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,157.83,108.0
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,182.71,106.62
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,238.08,146.39
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,294.88,192.11
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,358.04,250.62
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,405.09,292.81
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,446.17,321.49
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,520.7,376.71
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,574.26,417.63
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,627.35,456.77
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,676.45,492.8
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,723.81,526.5
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,662.61,479.78
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,554.93,399.49
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,725.33,523.94
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,884.67,632.55
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,915.85,651.58
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,943.76,669.68
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,963.79,682.4
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,980.11,692.94
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,988.81,699.37
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,993.65,703.65
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,991.18,704.46
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,997.08,710.79
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,985.48,704.76
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,970.13,696.67
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,941.93,680.72
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,910.59,662.74
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,869.53,636.89
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,826.02,609.09
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,769.57,573.63
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,706.65,532.27
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,620.32,471.34
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,535.97,408.68
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,413.24,314.95
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,298.72,214.72
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,112.65,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.33,7.42
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,32.92,22.88
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,46.22,35.3
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,55.11,43.52
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,63.79,51.27
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,86.3,70.97
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,112.33,93.33
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,124.39,103.21
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,143.18,118.7
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,157.47,130.15
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,161.18,132.56
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,137.82,112.24
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,99.96,79.83
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,108.25,82.62
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,116.66,88.99
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,71.33,52.27
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,23.3,13.3
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,26.24,15.63
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,29.19,17.93
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,71.43,51.76
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,112.76,84.44
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,171.32,129.98
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,230.8,175.44
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,204.78,155.38
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,177.74,134.58
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,190.34,144.44
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,203.2,154.43
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,270.16,205.96
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,351.14,267.19
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,384.63,292.09
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,419.9,318.3
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,345.95,263.28
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,254.35,194.01
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,263.12,201.42
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,272.4,209.08
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,231.85,178.11
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,190.72,146.4
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,158.02,121.03
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,125.14,95.2
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,108.99,82.81
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,92.74,70.17
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,83.58,63.13
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,74.42,55.98
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,61.81,45.86
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,49.7,35.97
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,38.45,26.62
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,27.23,17.13
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,18.12,9.3
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,9.04,1.35
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.51,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
