Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.12,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.87,1.44
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,22.29,13.68
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,34.75,25.1
2016,4,13,7,15,0.0,60.5,3.0,15.0,60.5,49.38,38.39
2016,4,13,7,30,0.0,79.0,3.0,15.0,79.0,63.85,51.33
2016,4,13,7,45,0.0,64.5,3.0,15.5,64.5,53.45,41.96
2016,4,13,8,0,0.0,50.0,3.0,16.0,50.0,41.36,31.09
2016,4,13,8,15,0.0,58.5,2.95,16.5,58.5,48.46,37.14
2016,4,13,8,30,0.0,67.0,2.9,17.0,67.0,55.57,43.11
2016,4,13,8,45,0.0,62.5,2.85,17.5,62.5,51.84,39.61
2016,4,13,9,0,0.0,58.0,2.8,18.0,58.0,48.13,36.17
2016,4,13,9,15,0.0,97.0,2.75,18.0,97.0,80.57,63.89
2016,4,13,9,30,0.0,136.0,2.7,18.0,136.0,110.53,89.09
2016,4,13,9,45,2.0,155.0,2.65,18.5,156.5,125.3,96.54
2016,4,13,10,0,4.0,174.0,2.6,19.0,177.0,140.53,108.14
2016,4,13,10,15,3.0,163.5,2.6,19.5,166.0,133.37,102.03
2016,4,13,10,30,2.0,153.0,2.6,20.0,155.0,125.69,95.62
2016,4,13,10,45,6.0,191.0,2.6,20.5,196.5,156.97,119.86
2016,4,13,11,0,10.0,229.0,2.6,21.0,238.0,188.81,144.22
2016,4,13,11,15,38.0,327.5,2.6,21.0,362.0,269.34,205.66
2016,4,13,11,30,66.0,426.0,2.6,21.0,486.0,359.68,273.36
2016,4,13,11,45,37.0,305.5,2.6,21.5,339.0,264.42,201.3
2016,4,13,12,0,8.0,185.0,2.6,22.0,192.0,157.94,119.38
2016,4,13,12,15,4.0,152.0,2.65,22.0,155.5,129.16,97.08
2016,4,13,12,30,0.0,119.0,2.7,22.0,119.0,99.49,73.73
2016,4,13,12,45,2.0,138.5,2.75,22.5,140.5,117.38,87.73
2016,4,13,13,0,4.0,158.0,2.8,23.0,162.0,135.59,101.85
2016,4,13,13,15,2.0,123.0,2.8,23.0,125.0,104.84,77.75
2016,4,13,13,30,0.0,88.0,2.8,23.0,88.0,73.73,53.23
2016,4,13,13,45,4.5,145.5,2.8,23.5,149.5,126.53,94.89
2016,4,13,14,0,9.0,203.0,2.8,24.0,211.0,180.76,136.97
2016,4,13,14,15,126.0,304.0,2.75,24.0,408.5,411.51,315.04
2016,4,13,14,30,243.0,405.0,2.7,24.0,606.0,633.18,476.45
2016,4,13,14,45,121.5,265.5,2.65,24.0,366.0,382.95,293.18
2016,4,13,15,0,0.0,126.0,2.6,24.0,126.0,106.28,78.9
2016,4,13,15,15,117.5,225.0,2.5,23.5,306.5,347.61,270.8
2016,4,13,15,30,235.0,324.0,2.4,23.0,487.0,580.5,445.17
2016,4,13,15,45,522.5,213.5,2.35,23.0,542.0,793.11,603.1
2016,4,13,16,0,810.0,103.0,2.3,23.0,597.0,958.33,716.32
2016,4,13,16,15,786.5,99.0,2.2,22.5,544.0,928.52,697.34
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,895.64,678.15
2016,4,13,16,45,732.5,90.0,2.05,22.0,435.0,851.97,650.51
2016,4,13,17,0,702.0,85.0,2.0,22.0,379.0,812.62,625.44
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.0,750.79,583.56
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,688.36,539.91
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,602.79,477.13
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,519.07,412.56
2016,4,13,18,15,369.5,43.5,1.15,19.0,105.0,400.89,319.13
2016,4,13,18,30,262.0,31.0,1.1,18.0,56.0,290.31,220.64
2016,4,13,18,45,131.0,15.5,1.1,17.5,28.0,143.36,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.0,11.1,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,42.0,21.33,10.44
2016,4,14,6,45,346.0,38.5,2.75,13.5,90.0,31.17,21.53
2016,4,14,7,0,468.0,51.0,3.0,14.0,138.0,40.81,30.61
2016,4,14,7,15,237.5,76.5,3.0,14.5,121.5,57.93,46.07
2016,4,14,7,30,7.0,102.0,3.0,15.0,105.0,80.04,65.64
2016,4,14,7,45,3.5,112.0,3.0,16.0,113.5,88.42,72.64
2016,4,14,8,0,0.0,122.0,3.0,17.0,122.0,96.64,79.28
2016,4,14,8,15,0.0,132.0,3.0,17.5,132.0,104.77,85.85
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,112.79,92.22
2016,4,14,8,45,0.0,149.0,3.05,19.0,149.0,118.6,96.44
2016,4,14,9,0,0.0,156.0,3.1,20.0,156.0,124.29,100.51
2016,4,14,9,15,4.0,181.0,3.05,20.5,184.0,142.63,115.31
2016,4,14,9,30,8.0,206.0,3.0,21.0,212.0,160.64,129.62
2016,4,14,9,45,13.0,236.0,2.95,21.5,245.5,183.47,140.93
2016,4,14,10,0,18.0,266.0,2.9,22.0,279.0,207.69,158.73
2016,4,14,10,15,34.0,313.5,2.85,22.0,341.0,232.85,177.03
2016,4,14,10,30,50.0,361.0,2.8,22.0,403.0,273.3,207.17
2016,4,14,10,45,105.0,400.0,2.8,22.5,490.5,323.63,243.2
2016,4,14,11,0,160.0,439.0,2.8,23.0,578.0,371.79,277.96
2016,4,14,11,15,272.5,422.5,2.8,23.0,666.0,418.44,312.13
2016,4,14,11,30,385.0,406.0,2.8,23.0,754.0,486.18,362.68
2016,4,14,11,45,653.0,267.5,2.8,23.5,868.5,552.93,413.16
2016,4,14,12,0,921.0,129.0,2.8,24.0,983.0,644.92,482.72
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.0,694.82,520.34
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,742.85,555.86
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,786.55,586.67
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,827.73,613.91
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,864.58,638.26
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,898.36,660.46
2016,4,14,13,45,910.5,126.5,2.6,25.0,939.0,926.7,679.4
2016,4,14,14,0,906.0,125.0,2.6,25.0,918.0,951.54,696.13
2016,4,14,14,15,899.0,123.5,2.55,25.0,888.5,970.47,708.65
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,985.65,718.88
2016,4,14,14,45,882.5,119.5,2.5,25.0,823.0,993.61,725.08
2016,4,14,15,0,873.0,117.0,2.5,25.0,787.0,997.69,729.02
2016,4,14,15,15,860.0,114.5,2.5,24.5,743.5,994.5,729.9
2016,4,14,15,30,847.0,112.0,2.5,24.0,700.0,999.88,736.64
2016,4,14,15,45,830.5,108.5,2.5,24.0,651.5,984.58,728.52
2016,4,14,16,0,814.0,105.0,2.5,24.0,603.0,965.67,718.32
2016,4,14,16,15,791.0,101.0,2.45,23.5,550.0,936.28,702.1
2016,4,14,16,30,768.0,97.0,2.4,23.0,497.0,903.77,683.71
2016,4,14,16,45,737.0,92.0,2.4,23.0,441.0,865.68,660.35
2016,4,14,17,0,706.0,87.0,2.4,23.0,385.0,819.77,631.08
2016,4,14,17,15,661.0,80.5,2.2,22.0,327.5,757.09,589.93
2016,4,14,17,30,616.0,74.0,2.0,21.0,270.0,693.79,546.72
2016,4,14,17,45,549.0,65.5,1.8,20.5,214.0,608.44,483.92
2016,4,14,18,0,482.0,57.0,1.6,20.0,158.0,524.87,419.26
2016,4,14,18,15,375.0,45.0,1.6,19.0,108.5,407.33,325.94
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,296.95,227.89
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,144.59,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.5,12.38,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,43.0,22.41,11.83
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.5,35.22,25.09
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,47.76,36.65
2016,4,15,7,15,185.5,64.0,2.05,15.5,99.5,49.01,38.01
2016,4,15,7,30,0.0,65.0,2.1,16.0,65.0,53.63,42.1
2016,4,15,7,45,0.0,85.0,2.2,17.0,85.0,69.26,55.59
2016,4,15,8,0,0.0,105.0,2.3,18.0,105.0,84.68,68.59
2016,4,15,8,15,18.0,151.5,2.25,18.5,160.5,118.46,97.19
2016,4,15,8,30,36.0,198.0,2.2,19.0,216.0,142.93,117.31
2016,4,15,8,45,66.5,233.0,2.2,19.5,271.0,164.49,134.66
2016,4,15,9,0,97.0,268.0,2.2,20.0,326.0,185.24,151.07
2016,4,15,9,15,95.0,291.0,2.2,20.5,352.0,198.65,161.25
2016,4,15,9,30,93.0,314.0,2.2,21.0,378.0,211.58,170.97
2016,4,15,9,45,183.0,335.0,2.25,21.5,470.0,225.58,168.29
2016,4,15,10,0,273.0,356.0,2.3,22.0,562.0,254.27,183.48
2016,4,15,10,15,567.0,244.0,2.35,22.5,699.5,258.84,174.15
2016,4,15,10,30,861.0,132.0,2.4,23.0,837.0,309.03,204.85
2016,4,15,10,45,872.5,131.5,2.45,23.5,868.0,365.86,253.4
2016,4,15,11,0,884.0,131.0,2.5,24.0,899.0,423.14,301.98
2016,4,15,11,15,889.0,132.5,2.55,24.5,921.5,479.23,348.7
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,534.69,393.52
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.0,587.24,434.99
2016,4,15,12,0,891.0,141.0,2.8,26.0,968.0,638.19,473.98
2016,4,15,12,15,892.0,141.0,2.85,26.0,973.0,686.41,510.76
2016,4,15,12,30,893.0,141.0,2.9,26.0,978.0,732.82,545.43
2016,4,15,12,45,892.0,140.5,3.0,26.5,974.5,775.39,575.86
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,815.54,603.27
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,851.46,628.02
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,884.41,650.82
2016,4,15,13,45,879.5,138.0,3.4,27.0,924.0,911.6,669.83
2016,4,15,14,0,874.0,137.0,3.5,27.0,903.0,935.37,686.71
2016,4,15,14,15,866.5,135.0,3.55,27.0,874.0,952.82,699.23
2016,4,15,14,30,859.0,133.0,3.6,27.0,845.0,966.57,709.52
2016,4,15,14,45,850.5,129.5,3.7,27.0,809.5,986.62,724.48
2016,4,15,15,0,842.0,126.0,3.8,27.0,774.0,990.57,728.96
2016,4,15,15,15,828.5,123.5,3.8,27.0,731.0,986.86,728.03
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,979.37,724.82
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,960.7,714.63
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,938.53,702.21
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,914.34,689.51
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,881.12,670.47
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.5,833.53,641.01
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,784.05,609.53
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,720.58,566.93
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,656.54,522.27
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,568.87,456.53
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,483.03,389.1
2016,4,15,18,15,323.5,48.5,2.85,21.5,104.0,366.12,294.06
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,261.95,200.89
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,129.77,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,12.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,23.89,13.13
2016,4,16,6,45,145.5,54.0,3.85,17.5,79.0,41.1,29.78
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,58.38,45.45
2016,4,16,7,15,291.5,96.5,4.2,18.0,173.0,71.6,57.39
2016,4,16,7,30,357.0,115.0,4.4,18.0,224.0,82.44,66.97
2016,4,16,7,45,178.5,102.5,4.6,18.5,157.0,74.72,60.0
2016,4,16,8,0,0.0,90.0,4.8,19.0,90.0,73.71,58.82
2016,4,16,8,15,0.0,83.5,5.05,19.5,83.5,69.24,54.62
2016,4,16,8,30,0.0,77.0,5.3,20.0,77.0,63.93,49.72
2016,4,16,8,45,0.0,89.5,5.55,21.0,89.5,74.41,58.28
2016,4,16,9,0,0.0,102.0,5.8,22.0,102.0,84.33,66.23
2016,4,16,9,15,6.5,165.5,5.85,22.5,170.0,131.87,105.72
2016,4,16,9,30,13.0,229.0,5.9,23.0,238.0,176.27,141.89
2016,4,16,9,45,7.5,191.5,6.0,23.5,196.5,152.46,116.1
2016,4,16,10,0,2.0,154.0,6.1,24.0,155.0,125.41,94.46
2016,4,16,10,15,2.0,152.5,6.1,24.0,154.5,124.86,93.85
2016,4,16,10,30,2.0,151.0,6.1,24.0,154.0,124.2,93.17
2016,4,16,10,45,4.0,162.5,6.15,24.5,167.0,134.33,100.75
2016,4,16,11,0,6.0,174.0,6.2,25.0,180.0,144.79,108.58
2016,4,16,11,15,6.0,172.5,6.2,25.5,178.5,144.4,107.99
2016,4,16,11,30,6.0,171.0,6.2,26.0,177.0,143.97,107.39
2016,4,16,11,45,8.5,195.0,6.25,26.5,203.0,165.46,123.75
2016,4,16,12,0,11.0,219.0,6.3,27.0,229.0,187.44,140.38
2016,4,16,12,15,9.0,196.5,6.25,27.0,205.0,169.04,126.23
2016,4,16,12,30,7.0,174.0,6.2,27.0,181.0,150.03,111.6
2016,4,16,12,45,11.5,237.5,6.2,27.0,248.5,207.06,155.49
2016,4,16,13,0,16.0,301.0,6.2,27.0,316.0,265.5,199.97
2016,4,16,13,15,14.0,272.5,6.2,26.5,285.5,241.62,182.27
2016,4,16,13,30,12.0,244.0,6.2,26.0,255.0,216.99,163.95
2016,4,16,13,45,13.5,261.0,6.25,26.0,273.5,234.46,177.57
2016,4,16,14,0,15.0,278.0,6.3,26.0,292.0,252.46,191.56
2016,4,16,14,15,12.5,251.5,6.3,26.0,263.0,228.06,173.05
2016,4,16,14,30,10.0,225.0,6.3,26.0,234.0,203.15,154.09
2016,4,16,14,45,8.5,213.0,6.3,26.0,220.5,191.91,145.65
2016,4,16,15,0,7.0,201.0,6.3,26.0,207.0,180.49,137.03
2016,4,16,15,15,13.0,226.5,6.2,25.5,236.0,211.56,162.05
2016,4,16,15,30,19.0,252.0,6.1,25.0,265.0,244.55,188.61
2016,4,16,15,45,9.5,204.5,6.1,25.0,211.0,190.51,146.52
2016,4,16,16,0,0.0,157.0,6.1,25.0,157.0,136.44,103.88
2016,4,16,16,15,66.5,194.5,5.9,24.5,229.0,259.29,204.67
2016,4,16,16,30,133.0,232.0,5.7,24.0,301.0,397.32,315.39
2016,4,16,16,45,97.0,202.0,5.55,23.5,249.5,309.74,247.27
2016,4,16,17,0,61.0,172.0,5.4,23.0,198.0,242.98,194.39
2016,4,16,17,15,51.5,148.0,5.2,22.5,168.0,209.55,168.2
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,175.81,141.14
2016,4,16,17,45,29.0,100.0,4.85,22.0,108.5,138.62,110.23
2016,4,16,18,0,16.0,76.0,4.7,22.0,79.0,89.83,69.25
2016,4,16,18,15,8.0,52.5,4.65,21.5,54.0,58.74,42.76
2016,4,16,18,30,0.0,29.0,4.6,21.0,29.0,25.77,14.59
2016,4,16,18,45,0.0,14.5,4.6,21.0,14.5,11.97,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,5.0,3.05,19.0,5.0,4.27,0.0
2016,4,17,6,30,0.0,10.0,3.2,19.0,10.0,8.21,0.88
2016,4,17,6,45,0.0,24.0,3.35,19.5,24.0,19.78,11.35
2016,4,17,7,0,0.0,38.0,3.5,20.0,38.0,31.4,21.73
2016,4,17,7,15,0.0,55.0,3.65,20.5,55.0,45.5,34.17
2016,4,17,7,30,0.0,72.0,3.8,21.0,72.0,58.97,45.85
2016,4,17,7,45,0.0,56.0,4.0,21.5,56.0,46.35,34.74
2016,4,17,8,0,0.0,40.0,4.2,22.0,40.0,33.06,23.06
2016,4,17,8,15,24.0,123.5,4.35,22.0,136.0,95.81,76.76
2016,4,17,8,30,48.0,207.0,4.5,22.0,232.0,148.4,120.79
2016,4,17,8,45,25.5,190.5,4.7,22.5,204.5,139.85,112.93
2016,4,17,9,0,3.0,174.0,4.9,23.0,177.0,137.14,110.09
2016,4,17,9,15,51.0,246.5,4.95,23.0,282.0,174.52,140.66
2016,4,17,9,30,99.0,319.0,5.0,23.0,387.0,214.36,172.82
2016,4,17,9,45,114.0,344.0,5.05,23.5,427.5,240.48,181.22
2016,4,17,10,0,129.0,369.0,5.1,24.0,468.0,256.96,191.18
2016,4,17,10,15,179.0,387.5,5.05,24.0,531.5,293.04,216.4
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,335.56,247.58
2016,4,17,10,45,233.5,420.5,5.0,24.0,619.0,367.74,273.13
2016,4,17,11,0,238.0,435.0,5.0,24.0,643.0,400.69,299.28
2016,4,17,11,15,127.5,368.5,4.95,24.0,480.5,331.26,250.02
2016,4,17,11,30,17.0,302.0,4.9,24.0,318.0,252.55,191.46
2016,4,17,11,45,15.0,281.5,4.85,24.5,296.0,237.99,180.11
2016,4,17,12,0,13.0,261.0,4.8,25.0,274.0,222.56,168.01
2016,4,17,12,15,18.5,310.5,4.7,24.5,329.0,268.07,203.03
2016,4,17,12,30,24.0,360.0,4.6,24.0,384.0,315.01,238.83
2016,4,17,12,45,13.0,251.0,4.55,24.0,264.0,219.47,166.23
2016,4,17,13,0,2.0,142.0,4.5,24.0,144.0,120.67,89.76
2016,4,17,13,15,9.0,218.0,4.5,24.0,226.5,191.11,144.81
2016,4,17,13,30,16.0,294.0,4.5,24.0,309.0,263.7,200.59
2016,4,17,13,45,10.5,231.0,4.5,24.0,241.0,205.66,156.12
2016,4,17,14,0,5.0,168.0,4.5,24.0,173.0,146.77,110.57
2016,4,17,14,15,2.5,106.5,4.5,23.5,109.0,91.72,67.63
2016,4,17,14,30,0.0,45.0,4.5,23.0,45.0,37.51,24.55
2016,4,17,14,45,44.5,205.0,4.55,23.0,239.5,231.42,179.62
2016,4,17,15,0,89.0,365.0,4.6,23.0,434.0,443.5,342.15
2016,4,17,15,15,52.0,302.0,4.7,23.0,341.5,345.33,267.24
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,227.65,176.07
2016,4,17,15,45,7.5,173.5,4.95,23.0,178.5,158.5,122.09
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,90.81,68.06
2016,4,17,16,15,11.5,152.0,5.05,22.5,158.5,144.38,112.21
2016,4,17,16,30,23.0,196.0,5.0,22.0,209.0,204.06,161.12
2016,4,17,16,45,11.5,104.0,5.0,22.0,110.5,99.88,77.04
2016,4,17,17,0,0.0,12.0,5.0,22.0,12.0,9.89,2.57
2016,4,17,17,15,0.0,10.0,4.85,21.5,10.0,8.23,1.23
2016,4,17,17,30,0.0,8.0,4.7,21.0,8.0,6.58,0.0
2016,4,17,17,45,0.0,6.5,4.55,21.0,6.5,5.34,0.0
2016,4,17,18,0,0.0,5.0,4.4,21.0,5.0,4.1,0.0
2016,4,17,18,15,0.0,3.0,4.25,20.5,3.0,2.46,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,2.8,16.0,2.5,2.05,0.0
2016,4,18,6,30,0.0,5.0,2.9,16.0,5.0,4.1,0.0
2016,4,18,6,45,0.0,11.0,3.05,16.0,11.0,9.03,2.23
2016,4,18,7,0,0.0,17.0,3.2,16.0,17.0,13.98,6.75
2016,4,18,7,15,0.0,23.5,3.3,16.5,23.5,19.36,11.59
2016,4,18,7,30,0.0,30.0,3.4,17.0,30.0,24.74,16.36
2016,4,18,7,45,0.0,50.5,3.5,17.5,50.5,41.77,31.32
2016,4,18,8,0,0.0,71.0,3.6,18.0,71.0,58.88,46.11
2016,4,18,8,15,0.0,57.5,3.6,18.5,57.5,47.63,36.04
2016,4,18,8,30,0.0,44.0,3.6,19.0,44.0,36.43,26.1
2016,4,18,8,45,0.0,29.0,3.6,19.5,29.0,24.0,15.18
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,11.58,4.36
2016,4,18,9,15,0.0,24.5,3.7,20.0,24.5,20.3,11.84
2016,4,18,9,30,0.0,35.0,3.8,20.0,35.0,29.05,19.28
2016,4,18,9,45,0.0,85.5,3.9,20.5,85.5,71.25,52.45
2016,4,18,10,0,0.0,136.0,4.0,21.0,136.0,111.41,84.4
2016,4,18,10,15,92.5,274.0,3.75,21.5,350.5,211.08,158.52
2016,4,18,10,30,185.0,412.0,3.5,22.0,565.0,328.51,244.84
2016,4,18,10,45,105.5,375.5,3.3,22.5,463.5,300.62,226.16
2016,4,18,11,0,26.0,339.0,3.1,23.0,362.0,267.56,202.71
2016,4,18,11,15,66.0,398.5,3.05,23.0,458.5,332.45,251.2
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,403.53,303.68
2016,4,18,11,45,172.5,467.0,2.95,23.0,627.5,454.22,341.16
2016,4,18,12,0,239.0,476.0,2.9,23.0,700.0,518.82,388.8
2016,4,18,12,15,125.5,359.5,2.9,23.0,477.5,377.44,285.71
2016,4,18,12,30,12.0,243.0,2.9,23.0,255.0,210.64,159.31
2016,4,18,12,45,49.5,353.5,2.95,23.5,400.5,336.07,254.84
2016,4,18,13,0,87.0,464.0,3.0,24.0,546.0,467.15,350.73
2016,4,18,13,15,49.0,346.5,2.95,23.5,392.5,342.36,259.1
2016,4,18,13,30,11.0,229.0,2.9,23.0,239.0,203.28,154.11
2016,4,18,13,45,37.5,321.0,2.85,23.0,354.0,320.47,244.32
2016,4,18,14,0,64.0,413.0,2.8,23.0,469.0,437.57,331.4
2016,4,18,14,15,52.5,384.5,2.65,23.0,430.0,406.44,308.0
2016,4,18,14,30,41.0,356.0,2.5,23.0,391.0,373.51,283.79
2016,4,18,14,45,22.0,261.0,2.35,23.0,280.0,264.49,202.03
2016,4,18,15,0,3.0,166.0,2.2,23.0,169.0,144.76,109.62
2016,4,18,15,15,1.5,107.0,2.05,23.0,108.5,91.2,67.72
2016,4,18,15,30,0.0,48.0,1.9,23.0,48.0,39.88,26.71
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,35.27,23.09
2016,4,18,16,0,0.0,37.0,1.7,23.0,37.0,30.67,19.43
2016,4,18,16,15,2.0,101.0,1.6,22.5,102.0,86.7,65.22
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,152.08,118.13
2016,4,18,16,45,67.5,172.5,1.45,22.0,202.0,242.82,192.97
2016,4,18,17,0,131.0,180.0,1.4,22.0,237.0,339.85,270.74
2016,4,18,17,15,118.5,156.0,1.25,21.5,201.5,301.59,241.36
2016,4,18,17,30,106.0,132.0,1.1,21.0,166.0,262.9,211.63
2016,4,18,17,45,88.5,107.0,1.0,21.0,132.0,217.81,175.43
2016,4,18,18,0,71.0,82.0,0.9,21.0,98.0,172.26,137.83
2016,4,18,18,15,45.0,59.0,0.85,20.5,68.0,108.23,84.33
2016,4,18,18,30,19.0,36.0,0.8,20.0,38.0,58.6,41.44
2016,4,18,18,45,9.5,18.0,0.75,20.0,19.0,26.26,0.3
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.5,18.0,1.4,17.0,23.5,14.23,0.0
2016,4,19,6,30,115.0,36.0,1.6,17.0,47.0,27.92,17.31
2016,4,19,6,45,204.5,56.0,1.85,17.5,92.0,42.89,31.54
2016,4,19,7,0,294.0,76.0,2.1,18.0,137.0,56.53,43.96
2016,4,19,7,15,147.0,82.0,2.05,18.5,112.5,61.03,48.08
2016,4,19,7,30,0.0,88.0,2.0,19.0,88.0,70.74,56.49
2016,4,19,7,45,0.0,84.0,2.0,19.5,84.0,68.72,54.5
2016,4,19,8,0,0.0,80.0,2.0,20.0,80.0,66.24,52.07
2016,4,19,8,15,0.0,107.5,1.95,20.0,107.5,87.44,70.07
2016,4,19,8,30,0.0,135.0,1.9,20.0,135.0,108.12,87.35
2016,4,19,8,45,4.5,165.5,1.85,20.5,168.5,130.51,105.64
2016,4,19,9,0,9.0,196.0,1.8,21.0,202.0,152.39,123.19
2016,4,19,9,15,4.5,163.0,1.75,21.5,166.0,130.16,104.12
2016,4,19,9,30,0.0,130.0,1.7,22.0,130.0,106.12,83.75
2016,4,19,9,45,16.0,219.0,1.7,22.5,231.0,172.88,131.6
2016,4,19,10,0,32.0,308.0,1.7,23.0,332.0,223.83,169.18
2016,4,19,10,15,21.5,274.0,1.7,23.0,290.5,218.41,165.07
2016,4,19,10,30,11.0,240.0,1.7,23.0,249.0,194.26,146.86
2016,4,19,10,45,12.0,247.0,1.7,23.5,257.5,201.81,152.26
2016,4,19,11,0,13.0,254.0,1.7,24.0,266.0,209.5,157.68
2016,4,19,11,15,10.5,223.5,1.7,24.0,233.5,186.72,140.3
2016,4,19,11,30,8.0,193.0,1.7,24.0,201.0,162.68,121.94
2016,4,19,11,45,24.5,301.0,1.75,24.5,324.5,255.16,191.84
2016,4,19,12,0,41.0,409.0,1.8,25.0,448.0,353.46,263.72
2016,4,19,12,15,30.5,371.0,1.8,25.0,400.0,324.37,242.06
2016,4,19,12,30,20.0,333.0,1.8,25.0,352.0,290.32,217.08
2016,4,19,12,45,15.5,275.5,1.8,25.0,290.5,241.87,181.25
2016,4,19,13,0,11.0,218.0,1.8,25.0,229.0,191.7,143.63
2016,4,19,13,15,6.0,180.0,1.8,25.0,186.0,156.42,116.8
2016,4,19,13,30,1.0,142.0,1.8,25.0,143.0,120.36,89.01
2016,4,19,13,45,73.0,295.0,1.8,25.0,360.0,327.96,248.57
2016,4,19,14,0,145.0,448.0,1.8,25.0,577.0,560.59,415.96
2016,4,19,14,15,167.0,432.5,1.85,24.5,576.5,578.33,429.15
2016,4,19,14,30,189.0,417.0,1.9,24.0,576.0,595.75,443.81
2016,4,19,14,45,98.5,310.5,1.95,24.0,393.5,407.83,308.8
2016,4,19,15,0,8.0,204.0,2.0,24.0,211.0,184.21,139.51
2016,4,19,15,15,5.5,189.0,2.05,24.0,193.5,168.88,128.41
2016,4,19,15,30,3.0,174.0,2.1,24.0,176.0,153.37,116.58
2016,4,19,15,45,8.0,192.0,2.15,24.0,197.0,176.69,135.41
2016,4,19,16,0,13.0,210.0,2.2,24.0,218.0,201.68,155.51
2016,4,19,16,15,6.5,162.5,2.2,23.5,166.5,149.67,115.12
2016,4,19,16,30,0.0,115.0,2.2,23.0,115.0,98.24,74.4
2016,4,19,16,45,0.0,108.5,2.2,23.0,108.5,92.99,70.52
2016,4,19,17,0,0.0,102.0,2.2,23.0,102.0,87.94,66.69
2016,4,19,17,15,0.0,86.5,1.95,22.5,86.5,73.94,55.58
2016,4,19,17,30,0.0,71.0,1.7,22.0,71.0,59.82,44.19
2016,4,19,17,45,0.0,56.5,1.5,22.0,56.5,46.79,33.4
2016,4,19,18,0,0.0,42.0,1.3,22.0,42.0,34.72,23.25
2016,4,19,18,15,0.0,29.0,1.25,21.5,29.0,23.93,14.08
2016,4,19,18,30,0.0,16.0,1.2,21.0,16.0,13.17,4.84
2016,4,19,18,45,0.0,8.0,1.15,20.5,8.0,6.57,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,16.5,17.5,0.55,18.0,19.0,14.33,0.0
2016,4,20,6,30,33.0,35.0,0.6,18.0,38.0,27.97,17.52
2016,4,20,6,45,85.0,61.0,0.7,18.5,77.0,46.51,34.61
2016,4,20,7,0,137.0,87.0,0.8,19.0,116.0,64.95,51.11
2016,4,20,7,15,212.0,100.0,0.75,19.0,160.0,73.39,58.71
2016,4,20,7,30,287.0,113.0,0.7,19.0,204.0,82.67,66.77
2016,4,20,7,45,205.5,144.5,0.65,19.5,216.5,101.55,82.67
2016,4,20,8,0,124.0,176.0,0.6,20.0,229.0,123.77,100.99
2016,4,20,8,15,175.0,200.0,0.6,20.0,285.5,138.93,113.24
2016,4,20,8,30,226.0,224.0,0.6,20.0,342.0,153.67,125.0
2016,4,20,8,45,283.5,239.5,0.65,20.5,403.0,154.69,125.12
2016,4,20,9,0,341.0,255.0,0.7,21.0,464.0,162.62,130.99
2016,4,20,9,15,215.0,288.0,0.75,21.5,423.5,188.05,150.97
2016,4,20,9,30,89.0,321.0,0.8,22.0,383.0,215.98,172.57
2016,4,20,9,45,171.5,343.5,0.9,22.5,472.5,233.62,171.94
2016,4,20,10,0,254.0,366.0,1.0,23.0,562.0,262.52,188.08
2016,4,20,10,15,219.0,390.0,1.05,23.0,565.0,305.17,221.32
2016,4,20,10,30,184.0,414.0,1.1,23.0,568.0,331.04,242.48
2016,4,20,10,45,473.5,306.0,1.15,23.5,719.0,357.17,255.51
2016,4,20,11,0,763.0,198.0,1.2,24.0,870.0,426.68,304.65
2016,4,20,11,15,769.0,199.5,1.2,24.0,891.5,482.64,349.53
2016,4,20,11,30,775.0,201.0,1.2,24.0,913.0,534.16,390.13
2016,4,20,11,45,561.5,323.5,1.2,24.0,843.0,556.87,408.21
2016,4,20,12,0,348.0,446.0,1.2,24.0,773.0,560.01,410.16
2016,4,20,12,15,604.0,299.0,1.2,24.0,869.5,637.78,468.67
2016,4,20,12,30,860.0,152.0,1.2,24.0,966.0,727.13,534.53
2016,4,20,12,45,859.0,152.0,1.2,24.0,962.5,768.51,563.1
2016,4,20,13,0,858.0,152.0,1.2,24.0,959.0,807.63,589.46
2016,4,20,13,15,854.5,151.0,1.15,24.0,946.5,841.41,610.66
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,872.28,629.85
2016,4,20,13,45,847.5,148.0,1.1,24.0,913.5,899.2,647.18
2016,4,20,14,0,844.0,146.0,1.1,24.0,893.0,935.01,670.2
2016,4,20,14,15,836.5,144.0,1.1,24.0,864.5,952.09,681.3
2016,4,20,14,30,829.0,142.0,1.1,24.0,836.0,965.48,690.44
2016,4,20,14,45,831.0,132.0,1.1,24.0,803.0,975.87,697.89
2016,4,20,15,0,833.0,122.0,1.1,24.0,770.0,982.37,703.13
2016,4,20,15,15,819.5,119.5,1.15,24.0,727.5,978.1,702.74
2016,4,20,15,30,806.0,117.0,1.2,24.0,685.0,970.13,700.3
2016,4,20,15,45,787.0,114.0,1.3,24.0,637.0,952.47,692.63
2016,4,20,16,0,768.0,111.0,1.4,24.0,589.0,931.38,682.78
2016,4,20,16,15,744.5,107.0,1.45,23.5,537.5,901.41,667.61
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,874.87,654.55
2016,4,20,16,45,687.5,98.5,1.55,23.0,431.5,829.59,627.21
2016,4,20,17,0,654.0,94.0,1.6,23.0,377.0,782.48,598.06
2016,4,20,17,15,610.0,87.0,1.45,22.5,321.5,720.79,556.91
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,658.59,514.07
2016,4,20,17,45,500.0,71.5,1.2,22.0,212.0,575.01,453.13
2016,4,20,18,0,434.0,63.0,1.1,22.0,158.0,493.16,390.68
2016,4,20,18,15,338.5,50.0,1.1,21.5,111.0,380.02,301.99
2016,4,20,18,30,243.0,37.0,1.1,21.0,64.0,280.84,217.45
2016,4,20,18,45,121.5,18.5,1.1,20.5,32.0,143.1,49.84
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.05,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.1,0.0
2016,4,21,6,45,0.0,9.5,0.55,18.5,9.5,7.8,1.15
2016,4,21,7,0,0.0,14.0,0.7,19.0,14.0,11.51,4.5
2016,4,21,7,15,0.0,19.5,0.7,19.5,19.5,16.05,8.55
2016,4,21,7,30,0.0,25.0,0.7,20.0,25.0,20.61,12.54
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,13.18,5.94
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,13.5,0.8,21.0,13.5,11.14,4.06
2016,4,21,8,30,0.0,20.0,0.8,21.0,20.0,16.53,8.71
2016,4,21,8,45,0.0,56.0,0.85,21.5,56.0,46.45,34.31
2016,4,21,9,0,0.0,92.0,0.9,22.0,92.0,76.56,59.53
2016,4,21,9,15,1.0,127.5,0.9,22.0,128.0,104.07,82.24
2016,4,21,9,30,2.0,163.0,0.9,22.0,164.0,130.67,103.88
2016,4,21,9,45,126.5,265.5,0.95,22.5,363.0,189.27,139.88
2016,4,21,10,0,251.0,368.0,1.0,23.0,562.0,264.17,189.6
2016,4,21,10,15,525.5,264.0,1.0,23.0,694.5,273.04,185.33
2016,4,21,10,30,800.0,160.0,1.0,23.0,827.0,319.53,214.4
2016,4,21,10,45,813.0,159.5,1.05,23.5,857.5,374.36,260.18
2016,4,21,11,0,826.0,159.0,1.1,24.0,888.0,430.07,305.97
2016,4,21,11,15,831.5,160.0,1.15,24.0,909.5,484.16,350.22
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,537.86,392.98
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,588.53,432.03
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,639.81,470.46
2016,4,21,12,15,873.0,143.5,1.5,25.0,969.5,686.98,505.88
2016,4,21,12,30,874.0,144.0,1.6,25.0,974.0,732.45,539.41
2016,4,21,12,45,506.0,314.5,1.7,25.0,795.0,656.58,483.55
2016,4,21,13,0,138.0,485.0,1.8,25.0,616.0,532.29,391.4
2016,4,21,13,15,254.0,454.0,1.85,25.0,690.0,623.76,459.19
2016,4,21,13,30,370.0,423.0,1.9,25.0,764.0,715.09,524.44
2016,4,21,13,45,607.0,285.5,2.0,25.0,830.5,833.35,610.73
2016,4,21,14,0,844.0,148.0,2.1,25.0,897.0,938.17,683.18
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.0,954.75,694.19
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,967.62,703.85
2016,4,21,14,45,818.5,140.5,2.25,25.0,803.0,973.73,709.34
2016,4,21,15,0,809.0,137.0,2.3,25.0,767.0,976.04,712.63
2016,4,21,15,15,794.5,134.0,2.3,24.5,724.5,970.18,711.69
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,960.63,708.57
2016,4,21,15,45,574.0,192.5,2.3,24.0,583.0,834.36,625.99
2016,4,21,16,0,368.0,254.0,2.3,24.0,484.0,669.98,510.0
2016,4,21,16,15,534.5,182.5,2.2,23.5,484.5,778.31,594.08
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,865.98,656.19
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,820.48,625.92
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,773.09,595.11
2016,4,21,17,15,592.5,91.5,1.9,22.5,321.0,710.58,553.42
2016,4,21,17,30,548.0,84.0,1.8,22.0,266.0,647.57,509.94
2016,4,21,17,45,483.0,74.5,1.7,22.0,212.0,563.96,448.24
2016,4,21,18,0,418.0,65.0,1.6,22.0,158.0,482.07,385.05
2016,4,21,18,15,324.0,51.5,1.55,21.5,111.0,370.58,296.44
2016,4,21,18,30,230.0,38.0,1.5,21.0,64.0,272.2,211.99
2016,4,21,18,45,115.0,19.0,1.5,20.5,32.0,139.99,57.45
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.92,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,26.16,16.59
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,34.21,24.43
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,42.12,31.71
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,46.87,36.02
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,51.55,40.08
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,60.13,47.32
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,63.94,50.26
2016,4,22,8,15,779.5,83.0,2.35,19.5,457.0,65.99,51.72
2016,4,22,8,30,809.0,87.0,2.3,20.0,514.0,67.96,53.09
2016,4,22,8,45,829.5,91.0,2.25,21.0,567.5,69.68,54.14
2016,4,22,9,0,850.0,95.0,2.2,22.0,621.0,71.28,55.07
2016,4,22,9,15,866.5,98.0,2.25,22.5,670.5,82.53,64.21
2016,4,22,9,30,883.0,101.0,2.3,23.0,720.0,92.02,71.79
2016,4,22,9,45,893.5,104.0,2.4,23.5,763.5,150.2,82.51
2016,4,22,10,0,904.0,107.0,2.5,24.0,807.0,209.59,121.15
2016,4,22,10,15,913.0,108.5,2.55,24.0,844.0,268.75,168.05
2016,4,22,10,30,922.0,110.0,2.6,24.0,881.0,328.49,218.84
2016,4,22,10,45,927.5,112.0,2.65,24.5,910.5,387.77,269.67
2016,4,22,11,0,933.0,114.0,2.7,25.0,940.0,446.8,319.58
2016,4,22,11,15,937.0,115.0,2.7,25.0,961.5,504.02,367.46
2016,4,22,11,30,941.0,116.0,2.7,25.0,983.0,560.39,413.33
2016,4,22,11,45,944.0,116.5,2.75,25.0,996.5,614.79,456.58
2016,4,22,12,0,947.0,117.0,2.8,25.0,1010.0,667.83,497.66
2016,4,22,12,15,947.5,117.0,2.8,25.0,1014.0,717.32,534.96
2016,4,22,12,30,948.0,117.0,2.8,25.0,1018.0,764.81,569.95
2016,4,22,12,45,946.0,117.0,2.8,25.5,1013.5,808.25,599.73
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,849.06,625.85
2016,4,22,13,15,941.0,116.5,2.75,26.0,995.5,885.79,649.93
2016,4,22,13,30,938.0,116.0,2.7,26.0,982.0,919.38,671.83
2016,4,22,13,45,932.0,115.5,2.7,26.0,960.5,947.02,690.18
2016,4,22,14,0,926.0,115.0,2.7,26.0,939.0,971.08,706.29
2016,4,22,14,15,919.0,113.5,2.65,26.0,909.0,989.53,718.42
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,1004.19,728.25
2016,4,22,14,45,902.0,110.5,2.6,26.0,842.0,1012.1,734.39
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,1016.15,738.29
2016,4,22,15,15,879.0,107.0,2.5,25.5,761.5,1012.83,738.11
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,1005.76,735.73
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,1002.51,735.1
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,983.55,724.38
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,954.44,707.54
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,922.25,688.64
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,879.78,661.32
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,835.02,632.14
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,781.08,596.65
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,720.82,555.58
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,640.8,499.03
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,562.3,440.73
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,450.27,355.34
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,344.61,268.05
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,178.77,84.45
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
