Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,27.73,17.98
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,36.11,26.05
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,44.34,33.57
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,49.35,38.07
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,54.27,42.31
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,57.42,44.76
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,65.99,51.81
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,68.3,53.45
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,70.5,55.01
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,72.42,56.2
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,74.2,57.25
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,74.79,57.56
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,97.05,64.07
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,154.59,85.74
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,213.29,124.27
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,271.82,170.51
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,330.95,220.3
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,389.3,269.8
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,447.31,318.22
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,503.56,364.55
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,558.98,408.87
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,612.2,449.37
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,664.06,487.49
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,713.08,523.42
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,760.19,557.12
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,802.61,587.11
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,842.42,613.56
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,878.97,637.8
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,912.5,660.08
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,939.74,678.35
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,963.46,694.5
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,982.14,708.13
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,997.1,719.6
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,1004.89,726.69
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,1008.86,731.57
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,1005.53,732.89
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,1011.13,740.25
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,953.39,705.22
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,886.64,663.91
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,906.79,681.21
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,914.57,689.56
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,871.3,661.98
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,832.48,637.47
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,771.0,597.6
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,708.86,555.86
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,626.2,495.97
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,545.13,434.41
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,434.95,348.27
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,330.72,260.65
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,167.89,87.08
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,16.43,2.61
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,31.8,21.41
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,49.12,37.34
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,66.44,52.94
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,80.74,65.57
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,94.76,77.63
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,106.16,87.14
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,119.99,98.52
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,122.7,100.26
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,132.18,107.71
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,135.28,109.72
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,138.19,111.57
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,168.19,136.14
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,197.95,153.0
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,213.06,163.48
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,214.85,163.92
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,248.45,189.16
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,284.47,216.25
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,338.19,254.25
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,405.69,303.56
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,401.55,302.54
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,383.92,290.31
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,400.21,302.14
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,416.69,313.91
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,479.16,360.62
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,550.6,413.29
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,557.24,418.05
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,561.95,421.6
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,502.9,378.25
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,425.74,321.1
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,358.07,271.27
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,274.11,208.18
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,634.85,487.25
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,951.1,710.66
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,954.44,711.31
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,954.0,712.0
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,955.53,714.54
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,945.6,709.48
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,927.99,699.44
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,907.15,687.3
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,875.23,667.25
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,840.62,645.27
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,794.38,614.81
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,746.25,582.5
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,682.63,538.52
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,611.35,487.46
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,533.02,429.0
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,457.01,369.68
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,355.27,286.61
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,259.96,204.47
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,138.15,75.32
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.25,3.57
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.16,21.41
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,43.22,31.67
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,54.05,41.4
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,64.16,50.23
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,79.66,63.46
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,103.18,83.24
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,127.5,103.33
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,138.88,112.23
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,146.94,118.28
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,159.33,127.84
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,173.39,138.67
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,187.71,149.6
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,216.4,161.95
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,248.07,180.42
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,282.45,203.71
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,314.25,227.88
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,346.27,252.88
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,368.41,263.69
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,437.1,313.55
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,490.31,357.79
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,543.09,400.63
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,593.08,439.81
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,644.43,478.99
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,690.95,514.16
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,735.76,547.39
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,776.15,576.95
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,814.03,603.09
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,847.53,625.78
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,878.1,646.43
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,902.91,663.21
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,924.33,677.8
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,953.55,697.65
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,967.02,707.09
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,863.66,637.27
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,721.43,534.98
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,677.16,504.97
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,630.69,472.53
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,784.09,588.58
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,919.57,684.33
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,887.98,664.6
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,853.69,644.07
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,806.83,613.53
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,758.14,581.28
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,695.38,538.85
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,632.09,494.72
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,542.5,429.11
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,464.43,369.46
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,361.72,287.71
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,265.35,206.27
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,140.83,80.17
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,17.47,5.22
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.53,22.63
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.34,35.24
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.73,47.19
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,72.51,57.45
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,90.77,73.01
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,110.71,89.67
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,132.56,107.64
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,115.94,93.23
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,101.26,80.54
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,101.48,80.28
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,101.63,79.98
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,147.18,117.24
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,216.68,163.38
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,248.02,180.7
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,274.89,196.15
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,288.14,197.94
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,335.92,230.57
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,389.35,276.24
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,442.9,321.43
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,494.3,364.72
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,545.42,406.83
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,594.95,445.98
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,644.13,483.86
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,689.14,518.49
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,732.55,551.23
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,719.52,539.23
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,686.49,512.03
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,556.89,417.11
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,408.09,305.09
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,444.45,333.07
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,482.6,361.88
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,501.53,376.62
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,539.17,404.87
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,744.78,561.14
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,926.33,694.77
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,916.06,688.97
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,902.36,681.95
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,856.31,650.87
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,816.93,623.68
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,779.54,598.99
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,740.22,572.64
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,549.08,430.81
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,365.18,288.63
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,315.62,251.1
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,249.38,199.14
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,276.48,222.01
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,283.16,227.59
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,201.45,159.98
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,119.02,90.51
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,59.2,32.19
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,17.41,6.14
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,34.47,24.05
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,42.79,32.12
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,52.88,41.45
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,58.3,46.31
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,63.61,50.87
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,64.66,51.54
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,65.87,52.3
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,74.09,59.0
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,76.09,60.24
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,76.21,59.75
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,76.35,59.29
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,87.35,68.2
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,109.84,67.58
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,168.52,93.34
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,228.72,134.37
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,288.71,182.39
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,349.13,233.21
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,408.75,283.72
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,468.13,333.04
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,525.91,380.61
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,582.74,426.07
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,637.2,467.57
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,690.34,506.75
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,740.2,543.46
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,787.97,577.82
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,831.9,606.77
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,873.18,632.54
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,909.91,656.02
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,943.42,677.3
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,971.31,695.39
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,995.55,711.23
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,1014.13,724.04
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1028.85,734.53
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,1036.28,739.67
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,1039.79,742.57
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,1036.26,739.41
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,1028.9,733.92
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,1012.34,723.44
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,1004.42,718.55
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,976.59,701.08
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,945.62,681.82
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,900.51,654.2
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,853.15,624.86
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,799.91,591.43
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,740.01,552.44
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,656.02,495.25
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,573.69,436.58
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,463.86,356.39
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,359.77,274.58
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,192.02,119.34
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.04,6.54
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.77,23.55
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,43.76,32.89
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,55.74,43.64
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,62.11,49.18
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,68.28,54.31
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,71.06,56.33
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,73.78,58.23
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,75.86,59.66
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,77.81,60.96
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,78.57,61.25
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,87.23,68.19
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,87.47,68.03
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,110.07,67.73
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,164.72,93.14
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,221.06,132.42
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,278.09,178.4
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,341.9,231.79
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,397.67,279.5
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,453.15,326.25
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,506.66,371.04
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,559.43,414.1
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,610.05,454.51
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,659.28,492.93
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,705.2,527.8
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,749.38,560.64
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,787.52,587.46
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,833.03,617.94
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,867.09,640.9
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,898.08,661.79
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,919.02,675.92
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,936.03,687.57
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,949.92,697.26
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,960.11,704.63
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,961.88,706.58
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,952.19,701.14
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,809.82,604.12
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,652.77,491.61
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,542.48,412.97
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,453.08,346.82
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,329.8,254.92
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,209.1,161.55
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,150.88,116.1
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,93.45,70.2
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,78.97,58.93
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,64.38,47.33
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,177.97,142.44
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,275.92,221.37
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,196.97,156.22
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,116.71,89.01
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,62.49,37.0
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.41,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,20.77,9.35
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,37.43,25.92
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,54.6,41.25
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,71.26,55.87
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,71.21,55.98
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,72.78,57.27
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,103.23,82.92
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,126.56,102.1
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,142.75,115.02
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,158.52,127.4
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,146.48,116.8
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,140.51,111.32
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,116.16,91.0
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,90.14,66.23
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,106.75,78.96
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,123.49,91.63
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,134.51,99.93
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,145.86,108.51
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,119.66,88.0
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,92.24,66.57
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,194.57,145.06
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,296.52,221.56
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,178.78,132.5
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,53.64,36.19
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,196.94,146.33
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,343.88,255.79
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,307.33,228.54
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,271.2,201.8
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,367.71,273.91
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,463.74,344.04
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,482.42,357.89
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,501.63,372.41
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,574.82,427.51
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,634.38,472.52
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,627.93,468.65
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,619.93,464.07
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,620.45,465.97
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,641.21,481.91
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,454.92,345.96
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,246.82,187.8
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,224.02,171.41
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,201.19,154.37
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,336.01,262.88
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,428.15,336.25
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,356.14,280.6
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,271.1,214.07
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,222.28,175.83
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,172.12,135.43
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,124.2,96.21
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,73.09,53.71
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,34.83,18.72
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.4,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,7.68,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,22.75,11.7
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.3,26.69
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.89,36.63
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,58.29,46.09
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,65.75,52.69
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,74.78,60.44
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,77.63,62.51
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,80.43,64.45
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,116.37,94.84
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,162.67,133.32
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,117.39,94.35
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,83.61,65.37
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,92.22,72.26
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,118.86,73.03
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,171.76,98.37
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,227.16,137.28
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,284.17,183.79
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,347.88,237.46
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,403.61,284.67
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,459.68,331.13
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,514.52,375.82
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,568.65,418.27
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,620.29,456.59
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,670.94,492.49
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,718.97,526.69
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,765.27,558.61
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,807.29,585.24
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,846.95,608.31
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,882.77,631.03
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,915.62,651.79
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,943.51,670.16
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,968.0,686.53
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,986.17,697.58
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,1000.65,706.49
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,1008.91,712.52
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,1013.36,716.47
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,1010.12,715.04
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,1015.89,719.44
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,1002.07,711.79
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,984.69,702.31
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,957.0,686.5
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,926.25,668.86
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,884.86,644.26
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,841.12,617.86
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,789.26,586.62
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,730.58,549.63
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,653.73,498.83
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,578.08,445.93
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,471.9,367.93
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,370.97,288.2
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,227.81,155.35
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,51.95,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.02,11.46
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.27,24.88
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,44.83,33.74
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,56.19,43.89
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,73.75,59.25
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,99.38,81.31
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,113.66,93.18
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,133.56,109.64
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,148.66,122.0
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,163.04,133.62
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,126.41,102.16
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,74.91,58.27
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,134.52,108.17
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,190.54,147.1
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,175.63,134.57
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,158.34,120.64
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,172.1,131.17
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,186.25,142.0
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,224.57,171.16
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,263.76,200.61
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,284.5,216.21
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,315.83,239.84
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,416.93,315.51
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,535.72,402.73
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,426.95,322.66
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,296.92,224.51
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,290.22,219.84
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,283.08,214.58
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,425.73,323.35
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,582.54,438.92
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,610.07,459.62
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,637.81,481.1
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,811.51,614.05
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,957.09,721.15
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,958.79,722.86
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,948.21,717.27
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,879.69,669.79
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,802.87,614.73
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,695.01,537.44
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,608.93,473.66
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,601.39,471.57
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,591.16,467.18
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,547.05,435.39
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,501.69,402.36
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,447.74,361.87
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,394.66,321.03
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,318.34,260.48
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,261.87,214.0
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,195.63,158.35
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,129.79,101.69
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,72.67,47.93
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,4.51,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,8.21,1.55
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,13.57,6.48
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,18.94,11.41
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,24.33,16.29
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,29.72,21.11
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,66.12,53.43
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,99.19,82.25
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,131.2,109.83
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,163.88,137.63
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,96.04,78.37
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,10.76,3.78
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,54.89,42.22
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,97.93,75.65
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,82.35,62.63
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,65.91,48.98
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,68.9,51.34
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,71.84,53.66
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,102.54,78.61
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,133.31,103.42
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,154.06,120.02
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,175.33,137.0
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,177.33,138.29
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,179.33,139.6
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,286.3,224.16
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,398.61,310.9
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,463.84,361.44
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,540.34,420.13
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,547.68,425.77
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,553.91,430.87
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,460.51,359.28
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,372.98,291.11
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,282.07,220.97
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,178.9,139.57
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,201.05,157.35
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,224.11,175.61
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,300.82,237.03
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,366.18,288.79
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,222.44,175.91
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,77.42,58.27
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,115.68,90.23
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,158.01,125.43
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,100.76,78.66
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,48.04,34.88
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,41.37,29.48
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,34.7,23.99
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,300.97,254.19
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,523.44,430.9
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,416.58,342.18
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,322.63,261.72
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,204.98,149.08
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,43.63,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
