Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,11.95,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,23.28,13.39
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,34.91,25.23
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,41.82,31.85
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,48.66,38.11
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,52.75,41.75
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,56.78,45.18
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,59.48,47.23
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,67.77,54.12
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,69.62,55.4
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,71.38,56.6
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,72.57,57.29
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,73.64,57.9
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,84.77,67.07
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,119.84,70.4
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,177.02,100.53
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,235.37,143.5
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,293.91,192.62
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,352.95,244.26
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,411.05,294.87
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,468.82,344.2
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,524.93,391.61
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,580.18,437.02
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,633.03,478.48
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,684.56,517.65
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,732.99,554.48
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,779.52,589.11
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,822.79,618.47
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,863.6,644.99
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,899.59,669.32
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,932.47,691.53
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,959.82,708.67
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,983.63,723.48
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,1001.9,735.75
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,1016.42,745.7
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,1024.21,751.85
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,1028.19,755.75
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,1025.28,756.83
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,1018.64,755.69
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,1003.74,747.81
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,997.55,745.94
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,970.09,730.47
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,939.55,713.01
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,898.2,686.61
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,854.55,658.32
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,803.75,625.38
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,746.65,586.8
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,668.1,529.83
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,590.89,471.45
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,488.49,392.92
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,391.04,313.22
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,254.4,186.77
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,72.48,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,22.87,13.06
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,36.43,26.26
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,44.47,33.79
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,52.33,40.87
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,57.36,45.3
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,62.27,49.44
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,65.02,51.48
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,67.7,53.39
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,76.0,60.21
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,77.83,61.41
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,79.06,61.98
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,80.16,62.45
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,80.42,62.34
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,117.03,66.73
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,183.68,104.88
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,241.3,146.94
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,298.81,194.23
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,356.89,243.79
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,414.45,293.0
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,471.88,341.14
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,527.37,387.23
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,582.1,431.44
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,634.87,473.13
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,686.65,513.02
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,735.47,549.78
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,782.5,584.44
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,825.61,613.68
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,866.31,639.95
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,902.24,664.1
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,935.09,686.17
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,962.89,704.89
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,987.19,721.38
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,1005.53,733.75
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,1020.12,743.82
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,1028.97,750.65
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,1034.02,755.24
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,1030.74,755.37
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,1023.72,753.27
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,1022.45,754.05
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,1004.98,744.27
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,977.55,728.0
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,947.02,709.63
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,906.74,683.14
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,864.01,654.75
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,812.84,622.03
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,755.09,583.58
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,680.54,530.81
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,606.94,476.4
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,501.4,397.18
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,400.92,316.78
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,262.35,192.29
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,78.43,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,12.22,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.83,13.05
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,33.25,23.23
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,39.86,29.37
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,46.36,35.16
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,50.58,38.82
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,54.71,42.26
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,63.0,49.2
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,66.24,51.68
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,68.13,52.87
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,69.92,53.95
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,72.08,55.33
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,74.02,56.52
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,85.14,65.55
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,123.78,70.22
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,181.07,100.99
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,239.11,143.1
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,296.18,189.66
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,353.69,238.3
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,410.59,286.01
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,466.88,332.12
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,521.4,376.21
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,575.04,418.32
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,626.39,456.95
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,676.58,493.56
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,723.25,527.72
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,768.0,559.82
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,809.5,587.45
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,848.53,612.43
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,883.17,635.25
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,914.76,656.12
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,846.35,609.95
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,731.19,527.95
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,739.56,535.69
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,746.0,541.3
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,809.19,587.07
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,856.26,621.86
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,801.65,586.22
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,724.83,535.95
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,756.69,561.05
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,765.68,570.35
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,747.78,560.92
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,727.01,549.7
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,591.86,454.37
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,483.66,375.19
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,442.4,347.13
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,400.24,317.13
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,353.91,282.23
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,306.95,245.59
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,249.07,198.9
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,191.8,150.79
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,101.49,72.03
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.45,14.57
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,35.61,25.41
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,43.28,32.52
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,50.76,39.18
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,55.5,43.3
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,60.12,47.15
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,62.96,49.25
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,65.69,51.2
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,73.82,57.82
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,75.71,59.08
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,76.05,58.91
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,76.36,58.72
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,76.76,58.88
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,128.18,73.48
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,184.19,103.8
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,241.62,145.81
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,299.19,193.35
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,357.26,243.02
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,414.6,291.58
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,471.85,338.98
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,527.53,384.53
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,582.34,428.03
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,635.35,468.03
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,687.48,506.04
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,735.91,541.23
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,782.42,574.16
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,825.6,601.46
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,866.31,626.29
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,902.64,649.72
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,935.86,671.1
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,963.12,688.66
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,986.8,704.06
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1005.4,716.92
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1020.26,727.63
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,1027.47,733.73
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,1030.88,737.69
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,1028.34,740.11
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,1022.08,740.36
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,1005.69,733.24
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,998.06,731.89
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,971.66,717.85
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,942.2,701.87
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,899.45,675.42
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,854.48,647.14
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,804.65,615.85
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,748.46,579.0
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,675.4,527.71
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,603.26,474.78
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,504.68,400.51
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,410.62,324.98
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,282.72,211.3
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,140.58,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.41,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,26.15,16.08
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.62,28.9
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,49.74,38.26
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.63,47.14
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,68.16,54.58
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,73.97,59.45
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,95.65,77.76
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,121.96,99.62
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,100.34,80.68
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,82.29,64.92
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,83.89,65.79
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,85.27,66.47
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,94.34,73.7
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,133.35,79.53
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,186.86,110.08
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,241.44,150.79
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,295.09,195.38
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,349.63,242.31
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,403.71,288.63
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,457.63,333.93
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,509.93,377.58
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,561.76,419.79
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,611.26,458.68
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,663.7,498.75
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,688.2,514.47
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,694.98,515.99
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,580.33,431.84
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,435.71,323.5
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,408.92,304.43
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,379.78,283.14
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,583.01,436.11
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,786.36,582.51
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,891.02,660.22
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,969.03,714.68
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,983.55,725.0
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,981.22,724.65
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,975.58,721.97
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,966.37,717.06
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,909.63,680.44
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,832.15,629.17
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,857.71,650.42
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,868.49,660.97
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,830.89,637.77
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,791.0,612.82
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,732.74,573.76
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,673.73,533.01
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,606.47,484.53
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,539.72,434.15
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,442.28,356.78
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,346.49,277.07
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,204.1,152.33
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,20.09,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,8.11,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,16.9,8.35
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,28.93,19.45
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,43.7,32.69
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,58.18,45.5
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,73.93,59.18
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,89.53,72.44
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,77.92,62.05
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,64.74,50.38
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,75.79,59.64
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,86.43,68.47
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,78.15,61.07
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,69.06,53.07
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,118.16,94.08
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,164.89,126.46
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,191.44,146.36
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,218.8,166.73
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,136.2,102.46
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,43.41,29.2
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,65.25,46.6
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,86.55,63.42
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,100.33,74.2
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,114.24,85.07
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,94.91,69.67
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,75.28,54.08
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,119.94,89.18
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,165.25,124.39
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,151.64,113.78
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,137.63,102.92
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,364.64,278.43
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,593.97,446.7
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,552.9,415.6
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,492.47,371.59
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,371.82,283.16
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,234.05,178.62
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,248.14,190.2
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,262.87,202.02
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,328.61,254.44
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,379.36,295.45
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,232.52,181.76
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,83.58,62.33
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,147.5,115.02
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,218.4,173.11
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,259.35,207.61
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,281.06,226.8
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,248.81,201.22
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,216.21,175.07
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,178.94,144.5
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,141.34,113.1
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,103.16,80.74
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,56.04,40.65
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,30.66,18.37
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.4,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.26,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.91,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,30.48,19.53
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,47.03,34.79
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,61.19,47.54
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,75.76,60.35
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,91.74,74.06
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,107.45,87.23
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,122.3,99.41
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,136.78,111.08
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,148.28,120.07
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,156.2,125.98
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,168.92,135.82
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,192.89,154.76
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,146.07,115.95
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,157.08,99.83
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,201.85,124.48
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,250.74,160.04
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,316.97,218.94
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,362.38,260.65
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,401.74,293.03
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,447.79,329.3
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,484.13,358.02
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,520.26,385.97
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,541.48,401.38
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,558.63,413.0
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,651.73,484.83
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,759.62,566.77
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,727.15,537.77
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,664.23,486.84
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,790.53,581.94
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,905.47,663.43
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,932.38,679.42
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,955.99,693.92
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,801.31,587.2
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,583.47,428.2
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,814.92,600.11
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,996.85,724.73
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,1006.47,732.13
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,999.34,729.93
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,983.36,720.99
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,963.97,709.96
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,936.89,694.71
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,906.87,677.45
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,872.76,656.2
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,830.45,629.05
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,774.35,593.63
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,717.39,556.45
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,645.34,505.58
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,574.15,453.14
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,476.12,378.85
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,382.48,303.55
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,254.36,192.43
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,119.39,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,41.87,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.94,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,31.51,20.32
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,48.95,36.18
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,60.85,46.88
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,70.81,55.6
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,88.41,70.56
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,110.15,88.68
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,94.86,75.31
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,90.75,71.44
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,92.94,72.85
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,94.94,74.08
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,92.96,72.02
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,91.11,70.12
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,90.77,69.48
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,134.03,77.7
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,192.92,112.82
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,244.86,150.74
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,298.02,194.19
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,352.0,239.67
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,405.38,284.21
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,458.99,328.05
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,510.85,370.24
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,562.22,410.99
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,611.22,449.11
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,658.93,485.41
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,703.94,518.94
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,747.43,550.75
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,787.02,579.25
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,824.26,605.5
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,857.06,627.62
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,886.95,647.79
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,910.23,663.83
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,930.05,677.71
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,944.45,687.88
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,955.31,695.88
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,956.2,697.47
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,962.79,703.07
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,955.28,699.2
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,944.35,693.3
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,917.48,676.9
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,887.49,658.49
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,854.48,638.78
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,818.87,617.13
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,753.45,573.33
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,697.15,535.37
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,636.6,493.99
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,576.17,451.37
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,494.24,390.85
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,397.67,317.13
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,310.95,248.09
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,227.76,179.21
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,119.33,87.73
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.62,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,28.28,17.92
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.04,31.45
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.75,42.01
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,66.11,52.0
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,74.22,58.92
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,82.05,65.39
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,89.31,71.24
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,96.2,76.67
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,100.47,79.81
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,103.12,81.57
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,108.43,85.37
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,113.19,88.67
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,112.94,88.02
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,154.93,96.21
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,207.89,128.87
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,260.87,168.71
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,310.23,208.73
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,360.98,250.99
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,411.97,293.14
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,462.62,334.12
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,511.27,373.17
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,559.97,411.28
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,612.32,450.92
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,664.58,490.04
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,682.7,500.84
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,682.62,497.58
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,521.05,382.47
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,318.8,233.57
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,419.64,307.86
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,519.58,379.05
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,595.49,433.39
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,677.5,491.06
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,697.21,506.22
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,715.78,521.06
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,627.87,460.14
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,554.94,408.64
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,451.96,335.93
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,367.36,274.4
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,524.25,394.29
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,680.15,508.47
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,515.3,390.37
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,353.1,270.01
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,542.57,417.83
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,702.24,537.48
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,640.99,494.5
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,579.82,451.76
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,502.25,395.1
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,408.84,324.63
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,321.61,255.91
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,238.16,187.33
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,149.71,111.52
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,40.44,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,15.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,6.83,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,13.2,0.0
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,30.3,19.6
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,46.02,33.91
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,63.0,48.96
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,79.54,63.33
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,94.23,75.76
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,108.56,87.58
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,67.44,52.27
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,18.99,10.67
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,60.59,46.04
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,100.02,78.9
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,82.07,63.47
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,62.38,46.78
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,48.64,35.12
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,34.92,22.33
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,166.48,122.96
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,287.35,210.91
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,305.78,223.27
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,340.97,248.67
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,384.71,279.14
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,424.41,307.01
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,453.69,328.83
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,490.86,355.69
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,524.77,380.43
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,569.86,412.7
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,633.61,457.96
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,702.32,505.99
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,694.51,499.34
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,680.32,488.67
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,776.97,558.99
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,874.58,628.12
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,898.5,643.64
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,919.23,657.8
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,932.45,668.1
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,942.2,676.44
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,845.06,611.31
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,730.13,532.07
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,826.97,602.67
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,910.1,660.88
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,890.66,649.04
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,868.16,636.27
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,825.46,610.35
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,790.15,589.27
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,742.19,559.15
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,693.08,527.62
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,633.21,487.04
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,573.44,445.42
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,498.27,390.46
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,407.37,322.14
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,321.28,255.0
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,239.01,187.96
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,127.47,95.05
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.36,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.4,0.0
