Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,12.49,0.46
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,32.72,21.92
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,52.0,39.54
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,70.24,55.88
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,86.72,70.34
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,100.79,82.35
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,114.4,93.66
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,124.52,101.55
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,134.24,108.93
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,135.62,109.43
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,141.1,113.36
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,145.7,116.52
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,149.87,119.33
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,151.42,120.0
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,191.47,128.52
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,233.37,153.15
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,278.19,185.44
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,324.85,222.51
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,368.93,258.6
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,414.86,295.42
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,462.64,332.93
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,509.59,369.69
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,556.82,405.64
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,603.42,439.71
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,651.92,474.26
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,695.81,505.2
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,738.53,534.59
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,720.08,519.17
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,680.38,489.11
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,656.88,473.01
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,617.81,446.04
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,772.77,557.17
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,918.06,656.57
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,853.35,610.91
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,769.0,553.5
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,852.01,612.74
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,922.87,661.96
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,903.79,649.46
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,874.98,631.89
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,858.84,623.43
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,840.04,613.13
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,804.19,591.97
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,766.35,569.34
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,718.42,538.41
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,669.35,506.19
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,608.14,465.11
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,527.92,409.56
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,456.44,357.97
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,387.0,305.72
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,303.7,240.74
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,223.59,175.56
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,128.89,96.32
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,41.24,7.11
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,15.45,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,8.54,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,16.47,3.09
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,32.53,21.53
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,47.61,35.32
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,58.65,45.24
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,69.48,54.69
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,87.63,70.11
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,108.58,87.55
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,124.94,100.56
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,140.54,112.64
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,160.21,128.31
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,173.52,138.61
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,182.87,145.37
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,191.85,151.78
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,197.44,155.74
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,209.34,156.49
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,216.25,161.2
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,235.5,175.58
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,256.33,190.27
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,292.98,216.68
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,279.44,206.86
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,271.85,201.47
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,242.98,180.48
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,212.19,157.92
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,243.67,181.29
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,275.92,204.62
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,240.26,178.21
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,203.19,150.85
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,127.06,93.52
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,49.51,33.51
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,57.06,39.65
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,64.61,45.71
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,69.22,49.36
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,73.82,53.03
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,75.88,54.83
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,77.93,56.65
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,50.07,34.6
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,22.47,12.51
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,19.95,10.55
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,17.44,8.57
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,72.47,53.23
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,131.8,100.79
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,93.56,70.57
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,57.28,41.51
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,76.36,57.33
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,98.58,75.68
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,84.62,64.65
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,70.58,53.39
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,224.47,184.39
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,373.25,304.69
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,292.15,238.18
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,198.81,160.47
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,129.2,99.24
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,50.83,14.17
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,18.96,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.97,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,11.53,1.11
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,28.78,19.07
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,45.32,34.39
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,60.97,48.64
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,76.9,62.84
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,93.7,77.62
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,110.15,91.82
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,122.24,101.82
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,134.02,111.36
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,151.75,125.83
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,168.94,139.63
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,187.37,154.29
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,205.16,168.24
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,205.77,167.9
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,236.53,178.59
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,258.98,194.74
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,291.98,220.57
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,306.83,231.56
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,337.18,254.72
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,372.0,280.49
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,410.07,308.68
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,370.59,280.47
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,326.12,247.59
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,303.59,230.4
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,280.75,212.81
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,299.75,227.17
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,319.33,241.78
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,319.22,241.66
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,318.85,241.45
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,345.51,261.53
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,366.19,277.03
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,333.93,252.69
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,286.67,217.22
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,377.43,286.72
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,459.15,348.04
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,533.18,403.53
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,589.76,446.09
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,552.76,419.77
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,514.13,392.58
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,505.63,388.25
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,495.87,382.88
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,338.61,264.92
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,186.58,145.57
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,135.78,105.6
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,85.84,65.23
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,74.24,56.12
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,62.6,46.78
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,51.36,37.52
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,40.53,28.46
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,30.56,20.03
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,20.61,11.51
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,12.75,4.62
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,5.55,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,10.7,0.88
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,25.51,16.01
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,39.7,28.96
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,56.58,44.04
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,73.27,58.69
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,80.25,64.74
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,87.06,70.49
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,92.33,74.64
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,97.47,78.61
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,109.01,88.13
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,120.45,97.48
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,111.95,89.79
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,102.95,81.79
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,102.0,80.6
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,101.12,75.94
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,135.32,102.5
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,169.7,128.76
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,227.32,172.63
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,272.24,206.25
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,285.76,215.87
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,299.49,225.64
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,340.44,255.42
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,384.42,287.02
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,369.23,275.19
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,351.24,261.42
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,433.28,321.96
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,523.33,386.91
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,495.38,366.54
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,464.45,344.3
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,379.25,282.95
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,279.08,209.05
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,326.96,244.91
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,366.92,274.2
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,344.15,258.22
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,303.21,228.74
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,373.23,282.22
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,428.8,324.33
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,463.44,351.76
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,520.18,395.14
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,560.76,428.16
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,621.85,475.71
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,648.33,499.57
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,693.29,536.64
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,581.48,456.1
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,494.01,391.39
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,452.05,361.64
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,409.33,330.32
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,495.13,401.15
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,557.41,449.76
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,465.91,377.86
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,374.77,303.39
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,268.51,211.01
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,157.08,72.5
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,55.14,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.13,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,9.03,2.05
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,13.98,6.57
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,20.6,12.51
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,27.23,18.39
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,21.02,12.91
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,14.83,7.42
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,59.3,46.15
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,100.37,81.11
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,112.25,90.68
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,124.01,100.06
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,160.14,129.6
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,180.84,145.93
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,157.91,126.64
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,117.2,88.65
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,158.62,120.65
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,200.32,152.22
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,189.41,143.56
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,177.5,134.29
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,231.63,175.32
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,286.64,216.21
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,241.62,182.17
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,193.46,145.62
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,298.74,225.03
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,411.81,307.47
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,423.97,315.92
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,436.2,324.8
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,533.06,396.32
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,641.17,473.91
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,641.4,473.85
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,644.87,476.62
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,793.61,587.15
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,922.62,678.38
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,937.6,687.89
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,949.12,696.26
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,956.16,702.27
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,959.71,706.18
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,953.3,703.3
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,951.57,703.78
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,647.91,493.35
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,287.73,220.16
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,363.28,282.71
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,460.2,359.09
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,522.28,408.94
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,557.07,438.8
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,510.28,405.46
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,463.04,371.34
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,407.34,328.84
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,352.28,285.48
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,285.38,231.33
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,220.42,176.8
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,128.89,98.77
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,48.94,20.53
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,16.61,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,11.53,2.05
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,26.68,17.3
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,41.21,30.69
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,57.71,45.6
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,74.05,60.1
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,92.02,75.86
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,105.83,87.72
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,122.02,101.26
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,141.28,117.19
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,137.81,113.53
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,131.98,107.96
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,163.66,134.03
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,197.01,160.98
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,181.73,147.83
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,194.29,150.49
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,188.59,145.33
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,181.71,139.5
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,265.65,198.62
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,373.0,276.1
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,341.69,256.8
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,287.1,217.87
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,289.87,220.1
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,298.73,226.75
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,252.06,191.07
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,202.83,153.31
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,205.32,155.36
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,207.89,157.39
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,211.11,159.56
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,214.22,161.65
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,250.94,189.62
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,288.65,218.04
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,493.83,373.01
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,702.25,522.34
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,478.1,361.16
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,229.37,173.67
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,251.17,191.35
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,273.92,209.12
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,314.31,241.01
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,337.83,260.19
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,250.24,193.37
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,184.77,142.48
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,169.79,131.38
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,154.79,120.05
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,136.21,105.53
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,117.52,90.77
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,102.24,78.84
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,86.83,66.6
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,71.25,53.98
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,55.48,40.95
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,207.85,171.5
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,334.79,273.91
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,232.25,184.03
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,109.64,58.33
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,38.43,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.13,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.1,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,9.03,2.14
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,13.98,6.72
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,20.18,12.38
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,26.4,18.0
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,23.5,15.4
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,20.62,12.79
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,19.81,11.97
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,19.0,11.16
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,22.33,14.04
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,25.66,16.89
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,33.17,23.31
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,40.69,29.68
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,47.81,35.72
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,54.96,39.77
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,77.56,58.14
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,99.12,75.49
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,112.31,85.88
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,125.74,96.42
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,162.9,125.38
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,200.58,154.12
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,286.92,219.79
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,382.81,290.66
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,486.46,366.59
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,618.76,461.09
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,630.66,467.55
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,633.34,468.29
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,645.64,476.07
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,655.46,481.86
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,507.43,377.13
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,328.8,246.39
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,308.05,231.82
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,286.6,215.81
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,323.73,243.81
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,348.66,262.42
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,280.67,212.3
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,230.23,174.81
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,260.45,198.74
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,313.34,239.28
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,245.11,187.91
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,197.57,151.78
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,245.02,190.36
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,277.73,217.3
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,367.06,290.0
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,432.24,343.38
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,394.65,316.1
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,356.28,288.03
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,480.96,389.35
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,561.59,451.73
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,471.65,381.05
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,381.4,307.88
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,274.26,216.54
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,165.91,95.29
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,57.43,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,10.67,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.36,8.02
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.75,20.87
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,41.95,31.29
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,31.09,21.99
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,23.91,15.66
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,38.03,28.12
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,52.19,40.39
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,76.64,61.33
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,99.7,80.66
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,121.17,98.27
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,142.19,115.22
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,160.49,129.41
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,178.51,143.13
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,192.62,154.1
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,209.57,159.35
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,228.84,172.51
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,264.87,198.46
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,303.7,225.79
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,334.7,247.55
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,375.08,271.24
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,470.1,339.38
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,521.28,380.52
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,571.79,420.21
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,621.09,457.33
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,669.72,492.9
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,713.93,525.09
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,756.57,555.47
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,795.94,582.34
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,833.09,606.64
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,866.09,628.11
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,896.21,647.67
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,920.52,662.2
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,941.51,674.65
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,957.26,685.18
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,969.51,693.67
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,976.76,699.8
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,993.85,712.36
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,989.62,712.91
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,981.86,711.57
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,965.08,703.16
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,945.05,692.76
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,917.67,677.04
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,893.86,663.7
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,853.18,639.33
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,810.59,613.32
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,756.06,578.38
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,700.67,541.9
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,630.36,493.25
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,560.85,443.16
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,471.8,375.47
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,382.02,303.99
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,273.9,213.62
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,165.75,98.21
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,57.14,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,19.38,8.03
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,36.97,25.61
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,54.48,41.34
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,49.27,37.2
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,43.03,31.85
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,57.44,44.31
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,71.2,56.03
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,60.55,46.59
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,48.89,36.36
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,113.63,90.74
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,160.49,128.88
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,148.09,117.96
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,142.49,112.82
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,156.36,123.79
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,200.97,137.56
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,259.85,180.55
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,300.41,213.0
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,333.77,242.23
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,343.51,252.99
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,363.46,268.52
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,382.65,283.18
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,385.23,285.56
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,373.4,277.12
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,435.9,322.29
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,512.35,376.52
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,522.58,383.46
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,531.4,389.59
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,521.68,382.67
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,502.59,369.17
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,595.81,437.14
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,698.31,509.43
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,807.65,587.79
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,914.45,662.5
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,773.99,563.95
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,594.19,435.75
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,640.91,472.42
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,707.81,521.09
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,804.0,592.42
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,880.5,650.03
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,858.9,636.86
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,834.69,622.68
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,800.11,602.03
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,763.59,579.78
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,718.75,550.53
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,672.6,519.79
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,613.52,479.26
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,535.71,424.03
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,462.7,369.15
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,392.08,314.23
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,312.77,251.03
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,236.05,187.75
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,140.87,108.36
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,55.96,30.87
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,20.3,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,9.39,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,18.1,7.24
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,34.51,23.41
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,50.54,37.81
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,66.68,52.02
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,80.57,63.98
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,85.76,68.38
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,89.11,71.05
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,104.6,83.76
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,119.16,95.46
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,139.95,112.37
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,171.88,138.21
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,185.14,148.21
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,197.97,157.79
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,138.99,109.56
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,157.1,95.21
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,206.01,126.45
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,256.5,164.92
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,256.24,180.26
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,255.84,191.35
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,251.48,187.71
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,246.38,183.55
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,263.09,195.96
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,280.23,208.6
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,242.49,180.54
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,202.86,150.92
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,248.43,185.25
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,295.09,219.85
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,366.57,272.15
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,440.06,324.88
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,469.28,346.18
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,499.73,368.51
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,396.1,294.01
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,274.9,204.84
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,486.2,363.78
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,696.54,513.67
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,829.07,610.78
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,951.54,697.6
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,889.42,655.91
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,817.52,606.34
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,799.19,599.32
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,778.08,584.32
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,799.49,604.07
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,826.12,625.73
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,779.92,595.12
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,723.91,557.55
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,666.68,519.01
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,609.35,479.33
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,533.65,423.25
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,460.1,366.85
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,358.32,287.47
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,279.86,223.09
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,188.37,145.78
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,94.68,57.23
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,30.03,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
