Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.8,9.37
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,33.55,22.62
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,46.02,33.96
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,23.77,15.0
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.46,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,61.33,47.5
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,106.79,86.13
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,101.2,80.89
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,98.3,77.99
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,83.19,64.87
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,66.48,50.52
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,72.38,55.17
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,78.3,59.77
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,83.86,64.18
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,89.44,65.51
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,145.97,108.96
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,201.66,150.85
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,211.29,157.88
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,221.08,165.15
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,230.48,171.85
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,239.91,178.53
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,173.52,128.48
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,103.11,74.65
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,137.76,101.34
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,173.09,128.28
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,238.23,177.44
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,304.78,226.91
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,273.62,203.34
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,241.24,179.0
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,312.26,232.03
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,381.22,282.64
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,334.97,248.81
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,273.99,203.97
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,401.87,300.11
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,541.97,401.95
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,766.77,569.19
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,956.44,702.47
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,835.36,619.74
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,689.97,516.02
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,637.1,487.43
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,560.45,425.66
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,654.85,500.29
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,744.9,570.15
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,695.57,536.0
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,645.17,501.29
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,593.11,465.39
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,540.71,428.25
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,456.67,365.41
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,395.3,317.75
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,322.26,259.48
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,252.22,201.47
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,172.27,133.29
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,77.54,47.33
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,27.47,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,11.95,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,22.27,10.63
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,37.73,26.15
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,53.26,40.16
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,61.99,48.0
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,68.07,53.28
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,82.25,65.4
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,99.53,79.96
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,121.17,97.78
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,143.22,115.65
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,158.64,127.73
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,173.62,139.31
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,180.42,144.11
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,195.78,155.83
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,211.14,158.48
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,244.39,177.53
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,267.95,195.28
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,285.19,210.1
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,307.53,226.89
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,330.78,244.56
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,301.71,224.22
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,258.91,192.81
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,266.37,198.43
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,268.38,199.91
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,377.01,280.48
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,500.51,369.98
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,521.45,384.66
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,541.47,398.78
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,483.59,356.97
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,419.77,310.27
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,447.06,330.63
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,475.47,351.47
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,471.13,348.55
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,465.95,345.16
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,585.23,433.88
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,710.74,524.39
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,721.78,533.08
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,731.07,541.29
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,607.81,454.41
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,502.71,378.1
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,557.14,429.79
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,632.1,478.41
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,592.87,451.74
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,552.29,424.3
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,424.6,329.46
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,300.12,234.04
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,264.77,207.85
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,229.57,180.94
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,190.69,150.23
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,151.66,118.76
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,100.88,77.37
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,63.92,46.54
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,37.0,23.96
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,12.35,2.81
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,6.4,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.27,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,8.22,0.39
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,18.96,10.31
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,29.74,19.91
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,42.62,31.19
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,54.97,41.83
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,55.12,41.93
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,54.7,41.45
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,49.29,36.6
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,43.9,31.8
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,37.69,26.4
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,31.48,21.05
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,79.77,61.35
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,123.77,97.28
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,120.85,90.39
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,118.01,87.94
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,122.47,90.98
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,127.1,94.14
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,137.87,102.25
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,148.97,110.61
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,137.68,101.65
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,125.86,92.33
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,176.54,130.98
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,227.85,169.61
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,275.44,205.05
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,321.4,238.93
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,353.24,262.29
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,386.84,286.84
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,366.9,272.21
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,344.99,256.23
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,370.64,275.36
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,397.3,295.06
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,426.23,315.99
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,456.37,337.68
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,418.56,310.43
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,378.81,281.73
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,348.87,260.25
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,317.81,237.73
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,255.17,191.44
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,211.25,158.59
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,274.34,207.61
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,324.5,246.42
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,310.15,236.41
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,295.41,226.24
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,303.2,234.02
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,310.23,241.21
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,276.08,215.84
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,241.72,189.91
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,206.04,162.33
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,170.12,133.88
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,131.3,102.21
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,92.06,69.57
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,50.51,34.84
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,17.35,6.4
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.28,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.46,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,6.15,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,9.86,2.8
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,13.98,6.42
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,18.12,10.0
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,16.48,8.57
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,14.84,7.12
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,17.33,9.22
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,19.83,11.3
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,38.52,27.11
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,57.3,42.82
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,73.64,56.23
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,89.22,68.83
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,125.03,93.88
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,160.59,121.4
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,196.46,148.56
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,233.24,176.23
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,268.59,201.96
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,320.83,240.59
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,368.77,273.53
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,451.34,334.25
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,384.81,288.25
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,306.3,230.25
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,377.37,282.95
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,461.45,343.93
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,527.63,392.62
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,604.16,448.67
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,541.31,402.51
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,462.49,343.93
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,671.59,504.32
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,871.45,651.58
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,776.91,579.23
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,635.79,472.2
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,524.44,391.4
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,388.62,290.6
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,523.47,393.18
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,643.28,482.15
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,657.63,492.56
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,649.88,488.08
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,597.85,451.83
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,566.14,429.79
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,284.59,220.61
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,9.92,2.31
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,143.43,110.83
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,299.95,234.12
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,265.07,207.56
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,230.33,181.06
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,195.31,153.9
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,160.0,125.83
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,120.87,93.82
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,71.63,53.01
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,42.04,28.13
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,14.01,4.27
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,7.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,21.62,10.51
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,40.33,28.26
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,57.78,43.87
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,60.71,46.72
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,65.21,50.62
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,66.86,52.0
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,68.26,53.05
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,59.3,45.12
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,49.73,36.73
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,109.32,86.71
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,162.41,130.38
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,176.78,141.42
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,190.97,152.25
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,177.79,134.81
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,164.34,123.87
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,174.6,131.17
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,185.03,138.63
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,178.04,133.09
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,170.45,127.16
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,176.7,131.57
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,183.2,136.17
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,260.59,194.42
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,345.33,257.01
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,406.08,300.83
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,468.36,345.22
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,335.97,249.04
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,185.1,136.53
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,209.97,155.46
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,235.3,174.32
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,232.54,172.14
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,229.6,169.89
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,267.28,197.82
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,306.2,226.16
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,393.03,289.24
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,469.82,343.22
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,531.81,386.47
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,576.17,416.95
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,617.57,446.68
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,679.67,489.29
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,819.05,585.16
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,939.46,660.33
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,911.76,645.68
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,881.38,631.27
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,849.26,614.22
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,814.64,595.2
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,761.88,564.74
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,708.16,532.59
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,645.0,491.3
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,582.06,448.21
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,495.19,385.99
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,406.7,318.99
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,299.1,232.38
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,199.95,138.78
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,68.62,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,24.79,13.08
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,40.04,28.11
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,55.06,41.56
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,60.76,46.76
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,68.07,53.06
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,81.25,64.27
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,94.33,75.21
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,101.76,81.05
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,109.07,86.71
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,104.45,82.35
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,99.41,77.71
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,128.78,101.47
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,157.11,123.99
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,175.65,132.42
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,196.08,147.34
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,233.14,170.81
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,305.63,220.92
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,309.67,214.46
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,364.93,251.16
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,403.94,289.54
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,431.78,314.58
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,481.65,351.23
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,568.55,416.66
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,580.62,425.62
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,569.12,415.62
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,655.58,481.38
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,750.85,552.84
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,790.2,580.61
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,827.41,605.98
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,859.99,627.81
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,889.67,647.69
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,914.44,664.35
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,935.95,678.94
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,951.26,689.57
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,963.09,698.09
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,964.24,699.79
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,961.69,699.29
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,955.94,697.96
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,955.03,700.01
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,938.3,690.28
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,918.5,678.72
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,890.08,662.45
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,859.05,644.36
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,818.54,618.31
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,776.1,590.69
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,720.77,554.56
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,655.7,510.44
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,590.7,464.18
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,526.7,416.97
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,442.05,352.57
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,361.55,287.78
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,261.03,204.29
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,150.62,105.27
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,52.16,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,20.45,9.9
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,36.74,25.43
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,52.71,39.74
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,68.49,53.6
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,81.95,65.17
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,98.98,79.63
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,115.44,93.35
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,99.52,79.4
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,91.42,72.16
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,92.99,73.21
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,125.56,100.07
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,159.98,127.77
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,192.92,153.8
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,211.24,159.79
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,240.88,177.63
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,272.9,198.17
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,310.23,223.88
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,280.44,206.28
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,255.98,191.54
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,272.18,203.24
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,278.77,207.64
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,292.17,217.53
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,295.22,219.7
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,385.47,285.64
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,486.38,357.59
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,605.2,447.14
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,736.22,544.2
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,773.9,569.31
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,820.61,599.38
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,853.33,620.68
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,883.2,640.11
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,907.86,656.08
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,929.26,669.98
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,894.06,646.93
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,838.47,607.32
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,913.89,662.54
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,971.6,700.17
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,967.92,698.41
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,960.83,695.13
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,943.38,685.06
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,929.91,677.78
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,903.43,662.6
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,874.31,645.74
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,832.4,620.66
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,788.67,593.93
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,734.55,559.31
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,679.54,523.19
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,606.31,472.63
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,527.91,416.31
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,443.5,353.17
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,363.15,289.21
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,260.03,203.82
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,148.0,104.49
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,50.61,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,2.87,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.11,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,6.58,0.11
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,9.06,2.26
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,10.31,3.31
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,11.55,4.34
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,90.17,71.15
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,158.49,126.87
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,169.49,134.66
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,183.14,144.72
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,146.93,105.3
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,157.68,94.04
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,207.3,126.48
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,258.07,165.44
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,307.6,206.25
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,358.25,248.84
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,408.99,291.63
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,459.44,333.49
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,507.92,372.6
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,556.29,410.66
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,604.22,448.14
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,653.8,486.28
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,698.0,518.33
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,740.94,548.61
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,781.14,575.76
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,808.64,592.89
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,853.0,621.59
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,883.78,640.89
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,897.69,649.2
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,921.07,663.77
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,950.79,682.2
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,964.1,690.02
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,972.29,695.46
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,976.98,698.85
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,974.34,697.8
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,968.28,694.82
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,955.94,688.71
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,940.29,680.66
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,914.8,666.99
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,886.51,651.48
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,854.02,633.0
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,813.45,608.78
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,761.82,576.28
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,709.25,542.34
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,633.93,490.02
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,559.61,436.69
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,468.26,369.08
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,388.87,307.2
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,286.34,223.54
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,192.22,137.45
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,64.01,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,9.39,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,18.17,8.3
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,34.6,23.65
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,50.73,38.07
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,65.74,51.26
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,81.22,64.54
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,97.87,78.67
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,114.16,92.24
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,129.81,105.06
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,145.11,117.41
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,164.05,132.64
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,173.14,139.62
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,158.96,127.28
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,139.66,110.89
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,127.22,95.77
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,114.23,85.21
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,177.38,133.36
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,239.95,179.89
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,269.74,201.2
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,316.54,235.43
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,275.78,205.39
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,234.95,175.04
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,156.17,115.61
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,72.68,51.34
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,61.12,42.26
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,49.48,33.1
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,49.5,33.11
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,49.53,33.13
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,49.54,33.14
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,49.54,33.15
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,70.99,49.97
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,92.55,66.87
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,67.99,47.79
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,43.52,28.67
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,44.74,29.74
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,45.95,30.81
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,51.77,35.46
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,57.58,40.13
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,46.66,31.62
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,35.76,23.07
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,69.14,49.83
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,104.04,77.7
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,115.37,87.06
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,127.53,97.19
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,143.9,110.79
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,161.84,125.68
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,140.46,109.04
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,119.12,92.21
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,97.97,75.26
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,76.47,57.72
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,57.87,42.32
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,38.79,26.33
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,24.36,14.11
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,10.69,2.38
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,5.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,24.85,13.57
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,39.75,28.15
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,54.39,41.4
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,63.58,49.6
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,73.26,57.93
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,80.44,64.0
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,95.76,76.83
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,116.5,93.78
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,135.96,109.29
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,142.57,114.25
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,148.95,119.03
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,122.5,96.79
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,101.44,79.13
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,111.88,76.11
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,158.89,95.18
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,237.19,159.66
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,308.9,222.72
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,327.68,238.55
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,341.63,250.73
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,316.19,233.57
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,277.86,206.25
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,260.81,193.91
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,242.5,180.44
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,398.67,294.74
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,574.8,416.74
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,628.89,453.3
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,685.51,492.29
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,712.82,510.53
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,738.61,527.84
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,735.06,526.11
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,730.72,524.01
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,636.99,460.09
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,505.72,368.85
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,591.06,431.83
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,681.16,495.33
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,708.07,515.1
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,733.67,534.64
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,805.81,586.9
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,858.2,625.75
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,532.55,401.12
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,174.36,130.83
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,166.1,125.88
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,157.95,120.16
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,80.02,58.94
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,10.73,3.1
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,9.48,2.14
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,8.24,1.15
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,6.99,0.14
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.52,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
