Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.85,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.28,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.92,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.98,0.46
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.05,2.29
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,14.0,6.63
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,18.97,10.94
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,74.49,58.77
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,123.7,100.05
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,149.36,121.05
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,178.39,144.61
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,180.23,145.6
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,181.54,146.24
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,207.46,159.04
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,241.43,182.62
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,257.07,193.68
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,271.36,204.35
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,303.7,228.06
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,339.1,254.21
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,320.58,240.96
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,296.15,222.93
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,390.86,292.78
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,524.21,390.05
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,514.37,381.9
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,500.15,370.08
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,614.62,456.93
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,742.42,550.87
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,783.5,577.12
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,822.91,601.29
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,856.76,622.28
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,887.86,641.25
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,824.85,596.76
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,717.38,518.92
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,860.97,623.82
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,970.13,696.33
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,921.41,665.68
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,837.53,608.69
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,780.24,571.14
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,702.47,519.0
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,845.11,623.97
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,959.85,699.8
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,935.71,684.18
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,908.72,668.36
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,873.62,647.78
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,836.21,625.46
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,792.54,598.53
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,743.02,566.93
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,682.06,525.72
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,621.28,483.12
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,539.96,423.83
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,461.56,363.69
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,362.68,284.45
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,271.25,200.26
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,132.59,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,8.96,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,17.34,7.94
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,31.75,21.58
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,45.83,34.34
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,61.57,48.29
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,77.17,61.83
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,57.31,44.53
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,50.51,38.52
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,52.68,40.18
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,54.78,41.73
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,102.21,81.9
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,155.11,125.78
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,170.48,137.71
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,197.56,159.15
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,120.92,85.17
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,134.99,71.11
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,213.05,141.62
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,297.28,221.23
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,285.46,199.31
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,352.47,243.68
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,402.41,291.56
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,445.89,329.01
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,421.43,313.36
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,378.84,282.78
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,496.76,373.18
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,658.02,493.96
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,701.99,526.16
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,744.43,557.21
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,615.28,459.93
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,429.15,317.85
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,489.14,362.79
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,563.24,415.99
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,618.28,456.11
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,689.37,506.76
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,706.48,520.29
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,722.32,533.43
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,500.13,375.87
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,253.22,191.21
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,526.15,400.29
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,748.49,559.94
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,864.37,643.21
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,938.1,693.22
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,756.81,571.26
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,560.64,429.16
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,528.7,408.64
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,495.26,385.62
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,458.02,359.39
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,419.55,331.75
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,374.61,298.36
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,329.28,263.72
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,276.75,222.19
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,224.91,179.77
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,150.95,118.27
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,93.64,67.25
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,43.45,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,22.01,11.68
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,30.55,20.59
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,38.9,28.31
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,56.8,44.14
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,79.28,63.68
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,92.91,75.23
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,106.07,86.13
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,127.29,103.44
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,149.43,121.15
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,158.0,127.55
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,172.44,138.74
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,186.08,149.15
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,198.94,158.83
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,213.47,160.26
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,231.48,167.23
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,269.89,196.85
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,286.87,211.83
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,295.55,220.06
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,284.44,213.04
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,353.07,262.25
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,436.15,322.96
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,474.19,352.03
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,514.67,382.86
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,548.31,408.6
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,583.2,435.05
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,592.54,441.89
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,598.01,445.59
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,634.54,472.84
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,671.9,500.47
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,696.37,518.66
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,719.81,536.18
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,539.98,406.16
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,343.02,258.14
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,569.68,431.24
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,775.52,581.36
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,682.66,512.59
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,565.75,426.62
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,369.05,281.79
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,178.71,135.2
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,395.59,306.1
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,608.51,466.03
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,510.27,393.81
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,434.15,337.42
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,633.3,494.2
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,787.71,609.17
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,738.89,574.86
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,688.95,540.39
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,642.17,506.34
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,594.22,470.29
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,513.3,409.14
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,435.02,347.39
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,327.21,259.37
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,233.85,175.02
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,114.24,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,13.23,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,23.83,12.98
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,35.73,24.79
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,47.35,35.33
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,54.01,41.35
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,60.57,47.03
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,75.23,59.51
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,89.06,71.03
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,91.24,72.47
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,93.44,73.91
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,81.67,63.59
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,78.36,60.47
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,78.18,59.99
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,77.98,59.5
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,90.3,57.09
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,152.79,85.37
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,205.43,119.25
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,259.49,161.2
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,313.77,207.07
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,368.51,254.36
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,422.38,300.27
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,476.22,345.23
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,528.13,388.3
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,579.25,429.66
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,629.25,469.36
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,678.45,507.59
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,724.56,542.33
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,769.16,575.22
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,809.85,603.63
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,848.36,630.02
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,883.49,653.69
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,915.75,675.33
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,942.69,693.71
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,966.33,709.96
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,984.67,721.97
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,999.49,731.73
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,1006.86,737.56
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,1010.66,741.23
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,1009.8,743.02
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,1005.45,742.62
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,994.43,736.46
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,992.44,736.55
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,929.0,695.82
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,871.32,658.86
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,818.14,623.19
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,763.47,585.99
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,710.15,549.81
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,647.98,506.38
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,594.86,468.52
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,541.22,428.92
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,470.52,376.31
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,402.17,322.79
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,312.31,248.44
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,228.48,172.41
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,112.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.97,12.48
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,31.13,21.09
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,39.17,28.54
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,44.4,33.32
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,49.55,37.83
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,52.9,40.62
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,61.24,47.63
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,63.4,49.11
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,65.5,50.5
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,67.38,51.78
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,69.13,52.96
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,79.67,61.34
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,80.93,61.93
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,94.46,59.96
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,148.19,80.26
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,202.73,115.39
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,258.31,158.55
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,314.21,205.55
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,370.51,253.83
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,425.41,300.28
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,479.99,345.41
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,533.33,388.96
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,585.79,430.61
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,635.77,469.33
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,684.5,506.08
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,730.93,540.23
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,775.75,572.44
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,816.93,599.0
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,855.9,623.61
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,891.01,646.42
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,923.17,667.2
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,949.94,684.79
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,973.32,700.28
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,991.82,712.31
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,1006.76,722.17
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,1014.26,727.44
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,1018.16,730.61
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,1016.8,732.07
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,1011.89,731.47
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,999.85,725.01
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,984.46,716.58
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,973.39,711.57
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,947.14,696.64
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,911.89,674.96
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,874.23,651.57
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,826.34,621.72
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,782.54,594.07
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,719.69,551.47
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,657.01,507.64
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,575.56,449.57
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,496.73,390.24
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,388.87,305.44
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,288.74,217.53
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,143.95,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,12.8,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.25,12.6
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,33.13,22.63
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,44.63,33.03
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,51.11,38.86
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,57.42,44.32
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,61.44,47.64
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,65.34,50.73
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,67.85,52.46
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,70.24,54.03
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,71.71,54.94
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,80.2,61.68
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,81.17,62.13
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,82.0,62.49
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,93.98,60.01
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,145.3,79.7
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,197.59,113.04
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,259.55,160.25
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,312.5,203.94
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,365.92,248.87
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,402.05,285.61
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,428.81,309.95
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,422.23,306.67
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,416.63,303.32
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,499.17,363.14
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,608.27,440.55
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,617.62,446.31
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,616.85,445.38
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,642.68,462.92
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,667.88,479.66
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,689.11,494.32
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,708.96,508.04
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,841.37,603.78
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,950.74,677.13
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,968.81,688.2
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,983.45,698.11
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,991.17,704.35
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,995.36,708.6
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,777.92,567.07
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,500.62,369.57
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,760.77,562.63
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,972.38,704.39
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,948.44,687.76
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,921.57,671.65
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,887.1,650.55
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,850.21,627.76
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,807.94,602.26
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,758.89,571.55
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,694.55,528.59
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,630.5,484.34
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,548.87,426.32
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,469.82,367.11
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,365.86,285.69
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,266.74,199.95
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,131.27,6.22
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,24.67,13.61
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.55,24.5
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,46.25,34.14
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,54.15,41.13
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,59.57,45.78
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,63.83,49.26
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,67.94,52.51
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,85.09,66.64
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,99.81,78.51
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,109.24,86.01
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,118.01,92.92
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,95.58,74.01
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,83.53,63.76
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,95.0,61.16
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,145.16,80.43
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,197.11,113.86
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,250.23,154.67
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,302.92,198.37
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,361.92,247.57
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,413.53,290.55
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,464.8,332.27
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,514.51,372.39
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,563.55,410.92
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,573.67,418.75
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,572.41,415.92
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,653.75,477.2
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,743.27,543.66
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,781.99,569.53
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,818.58,593.65
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,851.74,615.4
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,882.14,635.3
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,906.43,651.63
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,927.48,665.99
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,943.33,678.08
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,955.79,688.17
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,959.9,691.71
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,960.5,693.19
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,963.97,698.11
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,955.57,695.47
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,938.87,686.24
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,919.11,675.15
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,890.64,658.85
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,859.54,640.76
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,632.05,481.93
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,380.89,294.3
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,528.09,412.38
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,665.06,515.44
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,601.37,468.83
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,538.57,423.1
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,458.1,362.99
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,381.1,302.39
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,287.91,226.44
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,201.03,150.73
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,89.06,8.61
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.62,13.52
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.2,25.0
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.54,35.22
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,54.6,41.51
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,63.24,48.91
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,68.06,52.85
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,72.69,56.52
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,74.83,58.0
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,76.9,59.39
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,78.32,60.35
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,79.62,61.21
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,80.07,61.24
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,88.79,68.09
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,99.78,65.34
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,148.69,84.18
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,198.62,116.03
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,250.13,155.39
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,301.78,198.24
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,354.23,242.62
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,405.58,289.64
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,437.39,317.63
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,480.76,349.98
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,558.65,409.06
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,604.93,444.16
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,650.28,477.79
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,693.31,509.77
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,735.15,540.29
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,773.47,567.71
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,809.98,592.42
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,842.99,614.46
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,873.33,634.7
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,898.59,651.59
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,920.74,666.51
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,937.32,677.56
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,964.24,695.45
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,965.14,696.81
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,962.2,696.03
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,957.88,695.58
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,958.24,698.35
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,941.04,688.66
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,920.8,677.17
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,894.42,662.3
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,865.41,645.63
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,824.89,620.02
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,782.45,592.84
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,729.85,558.39
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,676.22,522.47
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,602.6,470.21
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,539.03,423.89
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,459.27,364.08
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,382.87,303.74
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,290.49,228.3
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,204.39,153.39
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,90.82,14.24
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.24,12.44
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.73,22.07
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,43.72,31.95
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,49.02,36.72
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,54.25,41.22
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,58.37,44.71
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,62.35,47.98
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,64.3,49.35
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,66.17,50.64
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,73.92,56.82
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,75.29,57.63
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,76.09,57.97
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,76.77,58.22
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,88.13,55.96
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,138.77,75.23
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,199.97,115.56
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,252.18,155.47
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,304.03,198.57
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,356.36,242.98
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,408.43,286.41
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,460.43,328.78
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,510.88,369.55
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,560.66,408.7
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,608.66,444.87
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,655.83,479.41
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,699.47,511.33
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,741.67,541.55
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,781.59,567.83
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,819.6,591.93
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,853.19,613.85
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,884.0,633.93
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,910.05,650.92
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,932.91,665.94
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,950.62,677.75
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,964.95,687.56
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,972.44,693.61
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,976.47,697.68
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,975.01,698.98
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,970.19,698.32
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,969.45,699.51
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,952.85,690.59
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,831.75,613.29
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,693.63,518.55
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,761.15,571.48
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,828.71,618.75
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,779.5,586.81
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,729.18,554.39
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,659.93,506.55
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,591.31,457.76
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,509.69,398.25
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,425.6,334.11
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,324.48,253.4
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,231.29,173.44
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,116.47,25.58
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,24.94,13.66
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,37.51,25.95
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.18,37.28
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,58.52,44.67
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.66,51.63
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,72.68,56.71
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,78.51,61.49
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,110.44,87.97
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,147.54,118.18
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,115.46,91.22
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,80.39,61.87
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,76.81,58.58
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,91.17,70.11
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,152.82,110.21
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,243.36,176.85
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,250.57,183.02
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,261.35,193.56
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,272.96,190.52
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,357.99,247.6
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,401.11,288.01
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,427.42,311.77
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,478.9,349.77
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,552.83,405.83
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,598.12,440.67
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,642.28,473.95
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,645.24,473.9
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,625.08,456.42
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,669.77,488.25
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,719.06,522.53
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,739.48,536.61
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,757.61,549.23
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,772.17,559.75
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,784.32,568.7
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,747.81,543.48
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,719.54,523.67
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,628.46,460.56
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,551.52,405.92
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,749.73,551.81
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,917.15,669.57
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,898.55,657.15
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,876.98,644.32
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,846.46,626.47
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,805.03,601.12
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,764.05,574.66
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,721.63,546.86
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,667.71,510.7
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,613.48,473.54
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,547.04,425.71
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,481.74,377.36
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,385.65,305.03
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,312.26,247.0
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,225.32,176.11
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,142.23,105.49
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,60.58,13.41
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
