Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,24.92,13.54
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,38.48,26.7
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,50.82,37.82
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,59.81,45.77
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.58,53.27
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,91.38,72.58
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,114.06,91.48
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,117.33,93.68
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,120.92,96.14
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,141.67,112.9
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,171.03,136.49
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,184.86,146.92
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,197.83,156.58
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,184.25,135.87
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,200.63,135.51
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,241.84,162.11
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,285.63,194.29
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,328.62,229.3
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,370.02,263.3
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,412.81,296.9
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,456.07,330.19
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,495.2,360.51
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,533.91,389.85
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,575.0,419.55
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,616.56,448.91
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,626.32,455.58
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,625.84,454.83
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,657.41,477.79
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,689.18,500.63
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,707.63,513.63
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,724.21,525.38
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,686.02,498.1
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,628.87,457.83
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,703.62,512.35
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,765.15,556.78
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,831.97,604.15
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,882.46,640.62
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,874.1,636.22
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,862.59,630.29
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,863.75,633.75
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,870.71,640.38
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,841.28,623.0
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,800.63,598.12
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,761.83,573.12
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,721.41,546.71
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,667.94,511.09
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,614.14,474.23
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,551.36,429.19
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,489.37,383.44
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,410.98,324.32
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,319.23,252.8
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,235.09,184.19
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,154.88,115.74
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,76.63,21.34
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,25.66,14.07
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,37.57,25.92
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,49.56,36.74
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,55.57,42.14
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,63.28,48.76
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,67.72,52.39
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,72.01,55.76
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,71.84,55.3
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,71.84,54.97
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,73.2,55.89
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,74.44,56.71
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,81.1,61.9
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,80.41,60.99
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,90.41,58.22
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,140.37,76.59
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,191.23,108.69
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,251.86,154.8
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,303.27,197.37
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,355.23,241.38
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,406.88,284.56
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,458.34,326.64
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,507.96,366.9
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,556.89,405.56
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,603.81,441.87
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,649.56,476.43
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,596.66,436.51
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,507.51,368.47
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,658.16,480.96
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,809.17,588.33
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,842.36,609.59
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,872.86,629.8
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,897.75,646.33
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,919.49,660.89
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,807.96,584.38
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,635.08,460.23
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,720.29,523.33
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,805.99,584.48
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,788.89,574.09
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,750.02,550.05
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,762.48,560.22
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,752.94,555.68
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,723.4,537.66
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,669.72,503.29
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,624.47,472.89
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,578.17,441.23
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,544.07,419.02
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,508.17,394.94
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,457.05,357.65
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,406.22,319.63
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,344.83,272.82
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,285.06,225.41
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,213.98,167.09
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,145.8,108.63
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,72.36,22.2
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,25.59,13.98
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,39.14,27.23
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,51.57,38.44
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.25,47.85
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.58,56.69
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,79.8,62.77
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,95.03,75.5
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,97.17,76.86
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,99.07,78.01
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,140.36,111.92
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,168.03,134.13
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,178.38,141.76
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,196.88,155.88
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,202.16,151.03
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,227.29,168.85
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,225.05,166.61
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,232.41,172.12
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,278.62,204.71
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,343.71,251.25
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,361.73,264.17
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,379.24,276.63
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,409.1,298.38
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,432.95,315.84
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,423.24,308.61
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,401.05,292.28
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,483.8,352.52
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,578.66,420.17
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,607.7,440.25
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,641.21,463.57
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,552.99,401.48
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,449.13,327.04
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,549.84,400.92
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,644.23,468.67
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,710.31,516.45
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,762.81,555.02
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,713.43,520.46
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,641.12,470.31
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,829.97,610.75
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,975.03,711.78
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,962.56,704.16
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,946.88,695.61
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,923.42,682.59
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,897.11,667.66
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,860.24,644.37
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,827.43,623.76
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,779.95,592.92
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,731.3,560.7
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,667.64,515.97
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,604.32,470.27
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,524.49,411.73
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,447.1,352.34
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,342.03,268.49
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,251.39,190.53
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,127.63,47.35
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,25.87,14.15
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,42.76,30.18
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,58.65,44.26
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,69.91,54.15
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,80.96,63.55
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,82.63,64.91
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,86.11,67.67
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,113.62,90.32
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,134.82,107.33
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,115.89,91.11
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,101.61,78.89
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,96.2,74.04
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,91.29,69.65
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,99.45,66.4
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,146.83,84.37
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,199.83,117.79
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,247.25,153.16
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,298.6,195.61
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,350.88,239.84
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,401.56,282.26
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,456.12,326.78
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,505.47,367.17
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,554.26,406.12
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,601.52,442.29
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,648.27,477.09
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,691.88,509.34
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,734.2,539.95
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,773.7,566.63
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,811.45,590.71
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,845.3,613.0
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,876.46,633.39
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,902.06,650.06
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,924.49,664.66
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,942.28,676.27
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,956.74,685.8
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,964.89,691.36
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,969.62,694.87
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,968.45,696.14
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,977.07,703.94
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,965.18,697.44
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,950.06,689.12
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,926.64,676.18
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,900.37,661.39
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,866.29,640.33
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,835.97,621.72
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,788.32,591.59
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,739.47,560.09
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,679.44,519.79
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,619.47,478.19
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,540.11,421.17
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,463.14,363.06
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,364.37,284.97
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,269.81,204.62
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,136.37,54.51
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,25.64,13.92
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,37.59,25.91
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,49.6,36.76
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,55.27,41.88
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,62.61,48.18
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,67.09,51.86
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,71.42,55.27
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,70.96,54.57
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,70.7,54.02
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,72.13,54.89
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,80.66,61.64
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,79.39,60.24
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,78.21,58.95
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,86.93,56.1
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,137.51,74.05
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,197.98,112.91
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,249.87,152.05
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,302.1,195.3
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,354.83,240.06
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,407.04,283.85
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,459.27,326.8
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,509.99,368.23
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,560.0,408.07
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,607.6,444.27
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,653.98,478.56
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,698.01,511.31
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,740.66,542.42
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,780.37,570.13
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,818.19,595.55
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,852.01,618.01
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,883.07,638.56
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,909.83,656.26
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,933.45,671.92
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,951.46,683.98
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,966.09,693.97
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,972.47,698.72
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,975.4,701.44
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,973.79,701.1
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,981.78,707.18
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,969.91,700.72
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,954.81,692.42
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,931.97,679.97
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,906.26,665.64
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,870.35,643.36
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,838.4,623.66
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,790.75,593.35
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,741.91,561.67
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,678.65,519.13
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,615.66,475.37
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,535.43,418.05
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,457.59,359.56
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,351.84,275.75
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,260.32,197.61
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,132.71,55.88
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.2
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.59,24.28
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,46.32,33.96
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,51.94,39.04
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,55.26,41.9
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,59.01,44.98
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,62.66,47.85
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,62.71,47.62
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,68.72,52.37
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,70.06,53.16
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,71.31,53.89
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,70.52,52.93
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,80.5,60.82
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,89.62,58.24
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,141.59,75.84
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,193.92,107.99
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,247.62,148.53
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,301.72,193.3
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,356.2,239.47
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,410.0,284.47
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,463.69,328.42
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,515.63,370.56
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,566.72,410.9
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,615.79,447.78
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,663.61,482.6
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,709.14,515.63
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,753.09,546.74
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,793.12,572.18
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,831.02,595.55
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,865.57,617.74
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,897.25,637.97
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,924.55,655.33
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,948.6,670.64
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,967.41,682.68
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,982.78,692.65
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,991.67,698.67
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,997.0,702.65
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,997.3,703.64
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,994.13,702.65
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,983.88,697.82
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,970.32,691.08
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,949.57,680.43
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,937.4,675.39
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,905.14,656.35
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,870.45,635.73
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,825.76,608.66
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,779.51,580.01
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,721.86,543.01
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,669.32,508.22
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,593.95,455.93
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,520.78,402.39
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,422.18,326.71
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,330.07,249.9
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,168.58,75.55
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.62,13.02
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,35.86,24.39
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.89,34.3
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.65,40.32
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,61.91,47.38
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,66.44,51.18
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,70.8,54.74
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,73.38,56.59
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,75.83,58.29
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,77.35,59.33
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,78.73,60.25
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,78.98,60.11
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,87.31,66.61
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,94.21,72.03
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,143.27,80.13
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,192.86,110.41
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,244.35,148.73
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,296.84,190.89
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,355.92,238.28
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,407.29,279.33
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,458.96,319.26
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,509.08,358.52
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,558.56,396.26
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,605.63,430.8
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,651.09,463.26
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,694.56,494.62
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,736.82,524.59
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,776.42,552.29
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,814.38,577.34
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,848.47,599.38
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,879.91,619.74
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,906.74,637.23
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,930.48,652.89
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,947.25,663.74
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,960.63,672.66
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,968.14,678.72
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,986.09,691.47
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,983.82,691.13
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,978.09,689.01
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,963.46,681.52
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,945.61,672.18
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,920.43,659.04
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,899.25,648.49
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,860.05,624.87
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,818.9,599.88
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,768.27,568.82
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,716.53,536.31
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,647.04,489.86
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,570.46,436.82
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,491.98,381.71
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,416.66,325.69
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,316.89,246.69
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,224.38,169.35
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,116.88,52.67
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.15,12.6
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,37.73,26.01
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.16,37.22
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,65.66,50.73
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,81.78,64.48
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,89.23,70.58
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,98.89,78.36
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,89.04,69.69
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,82.8,64.1
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,115.25,90.7
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,152.16,120.45
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,162.65,128.18
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,172.46,135.34
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,184.1,144.18
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,221.37,153.46
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,256.02,179.77
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,293.88,211.24
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,331.79,237.3
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,363.53,259.88
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,402.66,288.2
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,438.35,314.6
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,483.42,348.52
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,550.02,399.15
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,591.84,429.72
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,625.65,452.56
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,655.04,473.73
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,683.3,493.77
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,695.07,502.41
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,701.29,507.26
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,597.93,434.38
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,462.74,337.22
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,379.68,278.81
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,280.38,206.76
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,390.85,288.77
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,494.49,363.39
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,759.5,557.16
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,972.94,701.58
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,971.1,700.38
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,965.86,699.0
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,955.02,693.19
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,940.93,685.43
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,917.27,671.11
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,896.98,659.14
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,863.66,638.9
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,828.09,617.06
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,431.09,336.16
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,14.84,6.36
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,336.26,269.49
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,613.29,475.1
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,535.3,416.3
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,459.57,359.44
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,358.85,280.68
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,272.22,207.26
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,138.84,66.1
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,12.8,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.15,11.89
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,33.31,22.47
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.33,31.56
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,51.76,38.96
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,58.01,44.25
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,61.93,47.45
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,65.73,50.44
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,67.52,51.66
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,69.28,52.82
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,70.75,53.72
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,79.18,60.37
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,79.5,60.29
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,79.75,60.17
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,85.63,64.77
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,134.92,73.59
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,222.16,143.59
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,292.39,205.7
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,299.8,201.92
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,348.4,233.15
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,399.72,275.08
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,451.21,316.11
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,501.09,355.67
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,550.35,393.65
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,558.92,400.41
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,555.78,396.33
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,634.35,454.97
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,729.8,524.34
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,769.78,550.06
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,808.06,573.82
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,842.06,595.42
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,873.39,615.27
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,900.94,633.24
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,925.44,649.37
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,943.47,661.57
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,958.14,671.86
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,960.23,674.49
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,972.59,683.79
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,971.84,684.97
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,967.71,684.3
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,954.52,678.08
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,938.11,669.98
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,914.6,658.26
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,894.84,648.98
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,859.28,627.93
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,821.64,605.38
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,772.49,574.74
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,722.18,542.7
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,658.17,499.74
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,594.41,455.56
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,513.84,398.41
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,431.03,336.73
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,332.35,259.05
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,241.09,182.78
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,125.23,60.41
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.21,12.5
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.07,23.8
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,46.1,33.75
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,53.2,40.01
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,61.85,47.33
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,66.36,51.01
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,70.71,54.43
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,72.6,55.59
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,74.44,56.66
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,76.0,57.61
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,77.43,58.44
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,77.71,58.33
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,85.91,64.65
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,91.03,68.57
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,139.84,77.39
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,189.39,107.17
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,240.54,144.85
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,292.64,186.77
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,345.61,230.32
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,401.56,275.26
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,452.04,315.4
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,501.93,354.89
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,551.29,392.94
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,598.53,427.99
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,645.17,461.7
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,688.96,493.26
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,731.44,523.28
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,770.74,550.26
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,808.26,574.75
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,774.85,549.24
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,706.44,498.69
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,825.2,583.57
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,921.28,646.83
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,939.32,657.95
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,954.04,667.78
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,964.42,675.51
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,971.33,681.27
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,970.9,683.58
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,967.12,684.0
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,968.29,686.34
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,953.39,678.61
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,930.65,667.04
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,905.03,653.64
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,871.55,634.13
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,835.73,612.92
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,795.09,588.62
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,747.76,559.22
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,689.34,521.25
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,630.85,481.85
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,553.84,427.58
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,479.08,372.24
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,382.6,296.98
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,292.18,221.11
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,146.7,73.11
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
