Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,12.38,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.39,11.04
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,32.96,22.02
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.37,31.42
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,51.46,38.53
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,57.36,43.51
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,61.33,46.75
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,65.18,49.78
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,67.35,51.32
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,69.44,52.75
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,70.59,53.39
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,78.67,59.73
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,79.36,59.96
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,79.96,60.12
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,84.36,63.39
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,134.02,72.58
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,184.69,103.13
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,245.34,148.28
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,296.92,190.39
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,349.09,234.18
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,400.67,276.99
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,452.31,319.03
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,502.41,359.63
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,551.89,398.75
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,599.76,434.94
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,646.98,469.66
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,691.29,502.41
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,734.25,533.55
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,774.3,561.52
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,812.56,587.15
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,846.91,609.89
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,878.56,630.8
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,905.51,647.56
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,929.33,662.28
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,947.56,675.96
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,962.42,687.65
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,966.66,691.24
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,967.41,692.8
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,735.66,536.88
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,421.43,309.03
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,528.34,390.27
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,634.98,468.37
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,779.68,576.31
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,896.03,658.12
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,866.07,640.38
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,827.85,617.81
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,780.15,587.61
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,731.23,555.96
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,668.62,512.8
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,606.18,468.51
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,527.48,412.03
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,445.3,350.14
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,349.79,274.01
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,261.26,198.9
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,134.84,68.2
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,12.8,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.12,11.39
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,34.4,23.15
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.49,33.21
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,52.32,39.34
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,56.7,43.13
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,60.72,46.44
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,64.62,49.52
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,64.18,48.87
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,69.93,53.4
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,71.54,54.42
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,73.05,55.34
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,71.84,54.03
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,70.72,52.82
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,85.84,64.88
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,136.58,73.87
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,187.76,104.34
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,240.38,143.54
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,293.62,186.95
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,347.38,231.84
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,400.25,275.95
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,453.04,319.12
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,504.7,361.08
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,555.63,401.41
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,603.64,437.71
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,649.81,471.59
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,694.53,504.48
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,737.85,535.69
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,777.49,563.26
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,815.2,588.48
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,849.32,611.02
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,880.69,631.71
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,907.79,648.52
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,931.74,663.3
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,949.62,676.46
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,964.11,687.59
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,973.69,694.62
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,979.84,699.61
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,978.48,699.65
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,973.69,697.69
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,825.46,600.91
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,626.13,459.86
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,783.61,578.75
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,911.82,668.07
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,875.28,644.88
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,842.2,624.99
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,795.55,595.75
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,747.65,565.09
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,683.37,522.16
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,619.45,478.05
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,541.48,422.19
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,465.7,365.24
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,360.52,282.23
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,269.73,205.42
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,138.71,71.45
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.12,11.32
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,34.4,23.2
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,45.5,33.22
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,51.97,39.03
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,56.0,42.53
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,60.06,45.88
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,64.01,49.0
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,62.3,47.19
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,66.55,50.34
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,67.97,51.22
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,69.31,52.02
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,67.4,50.15
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,76.39,57.22
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,123.66,95.3
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,221.17,154.48
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,201.04,124.13
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,236.43,139.58
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,290.47,184.2
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,344.85,230.41
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,398.21,275.32
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,451.5,319.32
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,503.68,362.13
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,554.99,403.21
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,602.5,439.51
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,646.89,472.43
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,691.02,506.38
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,733.74,538.8
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,737.23,537.76
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,719.31,521.21
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,703.12,509.55
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,683.99,495.52
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,647.15,470.11
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,615.45,447.84
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,803.28,587.78
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,951.28,691.78
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,837.01,613.01
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,681.37,499.82
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,672.22,496.32
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,661.21,490.86
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,522.89,391.82
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,382.54,288.24
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,596.08,452.51
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,782.88,590.05
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,746.0,564.62
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,707.4,539.12
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,472.8,367.02
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,232.63,180.41
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,202.14,157.76
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,171.33,133.86
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,138.65,107.73
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,105.74,80.82
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,64.31,46.47
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,32.67,19.94
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,14.44,2.38
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,8.11,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,15.68,5.71
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,31.92,21.05
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,47.68,35.06
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,63.75,49.08
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,77.71,61.03
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,95.82,76.35
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,113.57,91.11
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,130.52,104.76
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,141.05,112.89
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,154.85,123.83
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,168.09,134.22
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,181.72,144.57
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,194.68,154.28
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,206.96,163.67
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,237.42,173.28
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,268.06,193.58
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,300.86,217.25
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,323.63,233.17
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,366.25,264.98
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,396.52,289.3
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,424.63,311.34
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,455.8,335.3
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,487.33,359.12
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,392.32,290.63
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,274.42,203.04
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,185.48,136.86
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,92.98,66.44
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,115.53,83.88
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,138.43,101.43
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,126.66,92.4
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,114.6,83.17
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,131.9,96.58
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,149.51,110.17
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,208.41,155.04
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,269.46,200.94
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,194.36,144.55
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,119.51,87.48
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,101.6,74.02
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,83.68,60.35
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,147.81,110.74
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,216.67,164.18
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,172.76,130.48
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,128.93,96.54
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,123.8,92.91
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,118.85,89.35
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,94.11,70.19
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,69.45,50.78
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,58.46,42.06
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,48.02,33.67
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,38.45,25.92
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,28.89,18.04
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,20.6,11.1
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,12.34,4.11
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,6.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,10.67,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,20.33,8.94
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,36.22,24.63
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,51.03,37.9
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,65.76,50.78
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,80.21,63.14
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,95.71,76.21
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,110.67,88.6
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,110.14,87.67
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,107.37,84.87
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,91.47,71.36
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,75.18,57.56
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,128.66,101.31
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,195.7,154.81
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,207.02,162.92
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,236.9,171.58
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,254.87,179.18
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,296.01,205.98
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,295.2,197.95
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,342.31,229.9
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,394.31,273.48
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,446.22,316.16
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,485.71,350.01
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,515.84,373.59
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,569.65,414.15
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,637.52,465.17
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,680.43,496.76
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,722.09,526.92
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,760.98,554.77
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,798.16,579.81
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,784.88,567.38
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,736.69,530.27
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,747.85,538.75
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,756.76,545.37
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,767.57,553.51
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,791.11,569.87
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,842.02,606.58
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,890.86,641.6
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,879.63,635.17
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,865.29,627.22
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,817.92,596.15
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,768.24,563.37
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,839.63,617.64
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,894.06,655.56
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,858.9,633.12
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,821.61,609.81
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,773.66,578.79
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,724.54,546.4
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,662.19,503.87
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,600.02,460.22
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,521.16,403.96
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,438.62,342.31
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,342.93,267.31
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,254.44,193.38
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,132.46,70.17
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.92,9.23
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,30.82,20.15
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,42.32,30.49
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,46.48,34.34
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,50.72,38.02
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,64.27,49.46
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,75.82,58.98
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,67.83,51.82
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,65.7,49.62
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,97.82,75.85
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,130.86,102.26
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,158.46,123.79
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,175.93,136.98
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,112.62,85.96
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,131.26,70.57
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,182.66,100.3
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,235.32,138.75
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,288.0,181.29
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,341.2,225.5
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,393.52,268.49
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,445.67,310.4
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,496.77,351.03
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,547.16,389.98
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,595.32,425.32
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,641.71,458.25
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,685.7,489.63
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,728.3,519.34
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,767.99,544.85
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,805.86,567.75
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,839.81,589.61
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,871.06,609.75
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,897.62,626.98
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,921.05,642.35
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,939.37,654.15
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,954.35,664.01
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,958.23,667.18
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,972.31,676.89
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,913.39,641.3
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,833.28,589.14
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,897.55,635.86
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,939.1,663.62
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,887.11,633.34
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,825.61,597.1
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,811.32,590.57
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,793.1,581.0
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,557.92,419.68
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,304.16,231.51
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,269.53,207.33
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,234.35,181.2
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,179.76,139.38
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,142.16,109.59
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,101.65,76.23
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,60.6,41.96
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,26.52,9.51
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,11.52,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,21.19,9.09
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,35.17,23.52
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,48.04,35.01
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,58.17,43.92
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,68.0,52.32
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,74.98,58.06
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,81.72,63.44
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,86.45,66.86
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,91.24,70.25
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,93.35,71.54
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,95.27,72.65
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,95.89,72.73
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,96.36,72.69
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,95.94,72.14
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,141.08,81.72
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,189.17,109.62
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,238.89,145.32
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,288.6,184.55
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,345.18,229.89
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,397.14,274.76
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,439.35,309.16
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,443.34,314.59
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,446.42,317.94
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,524.19,374.95
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,633.42,454.12
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,640.98,457.77
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,639.97,454.63
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,693.42,491.85
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,751.02,531.04
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,602.62,429.92
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,420.99,301.95
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,229.92,166.81
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,35.15,21.27
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,40.98,25.9
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,46.81,30.47
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,129.95,94.08
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,217.16,159.57
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,209.53,154.36
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,201.84,149.26
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,188.32,139.69
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,174.7,129.96
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,254.83,192.59
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,324.99,247.03
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,305.92,233.48
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,286.3,219.66
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,288.21,223.25
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,307.91,240.17
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,273.63,214.66
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,238.76,188.21
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,199.15,156.97
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,144.58,113.06
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,103.95,79.01
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,62.77,44.13
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,27.54,10.31
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.12,8.18
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.1,20.28
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.9,30.1
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,50.4,37.67
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,56.71,43.14
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,61.07,46.74
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,65.28,50.1
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,67.43,51.63
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,69.52,53.06
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,71.32,54.24
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,72.98,55.29
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,120.28,93.69
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,170.77,133.72
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,115.96,89.3
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,128.86,71.28
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,179.3,100.56
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,231.34,138.78
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,291.13,186.86
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,343.24,230.57
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,394.67,273.41
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,446.17,315.47
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,496.03,356.02
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,545.3,395.1
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,593.35,431.49
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,640.8,466.43
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,684.7,498.74
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,727.23,529.39
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,766.9,556.26
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,804.78,580.35
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,839.2,602.92
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,870.99,623.72
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,897.68,641.2
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,921.25,656.72
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,835.22,598.47
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,700.69,502.45
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,843.29,606.49
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,966.9,689.89
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,965.56,689.62
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,960.84,688.35
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,947.13,681.43
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,930.21,672.58
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,913.51,664.98
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,887.02,650.89
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,850.31,628.86
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,811.52,605.16
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,763.46,574.63
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,714.17,542.63
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,651.08,500.1
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,588.09,456.23
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,503.21,393.76
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,429.57,337.32
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,339.61,265.2
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,255.76,194.36
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,133.55,71.39
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.09,7.86
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,32.15,20.99
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,43.98,31.58
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,51.14,37.97
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,59.82,45.39
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,64.79,49.47
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,69.58,53.27
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,72.22,55.18
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,74.76,56.95
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,76.32,58.01
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,77.74,58.97
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,79.17,59.8
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,88.75,67.27
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,137.36,106.0
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,220.17,155.51
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,208.92,132.86
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,235.21,141.19
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,286.81,182.67
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,339.33,226.15
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,391.02,268.6
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,443.04,310.48
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,475.52,339.0
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,485.27,347.6
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,493.79,353.56
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,487.78,348.85
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,597.8,430.35
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,722.52,520.99
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,762.72,547.7
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,801.46,572.42
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,744.98,530.33
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,636.75,451.9
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,672.77,477.9
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,699.54,497.03
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,838.29,596.8
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,962.26,680.02
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,960.65,679.63
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,969.15,686.81
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,805.17,580.55
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,581.23,423.36
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,657.83,481.3
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,710.28,521.21
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,821.7,604.28
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,905.26,662.77
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,877.67,646.16
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,842.16,624.83
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,795.2,595.87
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,746.94,565.37
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,687.28,525.86
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,627.6,484.93
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,550.86,429.85
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,476.16,373.64
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,380.04,297.44
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,287.31,219.27
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,147.53,79.63
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.16,7.67
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.81,19.94
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.31,29.45
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,49.82,36.92
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,56.18,42.31
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,60.61,45.95
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,64.9,49.34
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,67.44,51.19
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,69.88,52.91
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,71.39,53.83
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,79.89,60.49
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,80.57,60.68
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,81.14,60.82
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,81.49,60.78
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,127.69,69.55
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,178.72,98.15
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,239.97,142.41
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,292.32,184.32
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,345.28,228.17
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,397.53,271.07
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,449.91,313.25
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,500.69,353.94
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,550.8,393.09
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,598.5,428.61
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,644.57,461.9
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,688.88,494.11
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,731.89,524.77
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,771.77,553.04
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,809.93,578.43
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,843.85,600.71
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,875.08,621.23
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,902.08,638.05
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,925.96,652.91
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,944.28,665.35
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,959.24,675.81
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,967.88,682.75
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,973.06,687.69
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,985.81,698.76
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,981.74,699.23
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,969.59,693.34
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,954.16,685.49
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,931.47,674.09
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,905.87,660.77
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,876.4,643.69
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,838.75,620.92
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,791.04,591.26
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,742.05,560.11
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,679.91,518.88
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,617.85,476.27
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,539.19,419.96
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,462.63,362.5
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,360.7,281.85
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,271.6,206.63
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,140.42,75.06
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
