Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,21.05,7.9
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,35.35,23.64
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,48.75,35.7
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,57.51,43.53
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,66.1,50.93
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,72.19,55.98
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,78.09,60.71
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,80.93,62.62
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,82.1,63.09
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,83.99,64.28
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,85.73,65.32
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,84.47,63.93
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,83.28,62.61
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,92.18,69.49
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,135.14,77.14
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,183.12,103.64
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,233.36,139.66
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,284.9,180.78
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,337.35,223.94
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,389.18,266.67
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,444.72,311.33
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,494.77,351.78
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,544.3,390.87
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,591.34,426.46
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,637.39,460.34
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,681.07,492.57
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,723.51,523.26
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,763.24,551.7
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,801.36,577.49
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,835.74,600.33
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,867.56,621.42
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,893.93,639.13
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,917.19,654.92
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,935.37,667.25
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,950.23,677.57
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,971.93,692.81
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,976.87,697.33
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,975.72,697.8
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,971.13,696.24
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,850.33,617.49
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,690.9,505.96
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,804.34,591.97
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,896.99,657.69
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,858.67,634.43
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,818.33,610.26
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,768.72,578.74
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,717.94,545.71
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,651.99,500.98
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,586.28,454.93
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,498.39,390.17
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,421.78,331.26
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,323.38,252.22
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,232.35,175.72
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,107.68,55.98
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,10.67,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,19.93,6.75
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,34.43,22.72
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,49.0,35.74
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,59.05,44.63
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,66.68,51.22
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,72.28,55.84
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,84.84,66.16
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,112.47,88.83
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,140.59,111.51
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,155.82,123.29
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,170.64,134.58
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,181.96,142.95
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,192.91,150.95
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,211.85,165.2
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,227.22,165.3
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,239.67,174.37
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,229.9,168.23
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,284.98,204.5
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,353.94,252.17
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,390.11,280.17
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,409.63,295.36
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,442.48,319.53
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,492.18,355.81
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,551.17,397.97
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,611.36,440.73
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,641.45,462.19
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,670.55,482.62
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,731.21,527.91
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,796.79,576.01
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,830.6,597.9
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,861.71,618.03
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,888.56,635.66
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,912.34,651.35
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,930.6,663.31
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,945.55,673.21
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,954.11,677.92
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,959.23,680.57
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,957.99,682.37
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,953.37,682.19
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,942.2,676.49
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,927.8,668.84
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,910.47,660.73
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,884.01,646.57
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,851.39,627.08
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,816.49,605.85
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,768.86,576.14
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,720.02,544.96
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,661.23,505.85
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,602.35,465.27
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,523.41,407.84
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,440.66,344.94
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,345.87,269.56
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,257.92,195.34
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,133.88,70.02
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,2.29
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,30.24,19.29
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,46.7,33.94
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,61.93,47.26
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,77.54,60.65
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,91.43,72.27
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,105.02,83.39
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,119.45,94.98
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,130.91,103.91
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,144.04,114.31
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,156.44,124.03
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,120.88,94.37
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,89.33,68.14
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,134.08,104.15
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,209.95,146.58
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,201.61,127.01
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,232.76,141.6
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,283.48,182.42
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,335.21,225.43
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,386.14,267.88
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,438.04,310.43
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,489.16,351.5
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,539.49,390.82
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,588.32,427.78
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,635.03,462.07
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,652.94,472.25
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,660.85,473.88
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,691.36,494.44
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,720.92,513.94
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,720.14,513.32
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,717.64,511.51
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,829.53,591.9
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,917.43,651.19
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,935.75,663.18
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,950.75,673.53
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,844.45,602.68
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,696.32,497.75
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,841.39,604.62
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,964.03,689.52
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,870.73,628.93
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,758.69,551.51
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,729.29,534.38
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,675.76,500.46
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,685.38,509.47
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,669.7,501.09
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,658.05,496.43
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,642.12,487.77
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,582.44,446.81
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,523.46,405.11
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,451.98,352.64
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,382.89,299.61
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,294.11,228.23
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,194.54,146.29
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,97.69,49.17
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,9.82,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,18.66,5.13
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,33.51,21.94
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,48.38,35.33
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,59.67,45.33
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,71.63,55.62
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,91.12,72.02
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,107.51,85.48
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,113.98,90.42
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,124.01,98.21
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,137.67,108.86
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,150.55,118.74
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,159.35,125.21
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,167.64,131.22
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,110.81,84.88
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,127.25,70.96
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,177.06,97.66
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,228.69,134.66
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,281.49,177.29
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,334.85,221.96
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,387.61,266.28
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,440.59,310.07
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,492.28,351.82
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,543.28,391.79
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,591.82,428.84
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,638.55,463.45
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,683.12,496.54
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,726.28,527.9
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,766.85,555.51
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,805.62,580.25
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,840.14,603.22
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,871.95,624.37
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,899.53,642.72
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,923.97,659.08
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,909.36,649.47
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,861.84,613.54
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,876.3,625.32
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,887.91,635.03
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,880.53,633.17
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,869.99,629.42
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,926.85,670.77
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,959.46,693.64
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,937.78,682.48
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,913.17,669.66
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,880.12,649.67
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,844.69,627.9
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,804.48,603.29
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,757.68,573.53
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,697.58,533.44
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,637.52,492.0
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,559.93,435.66
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,484.48,378.4
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,382.04,297.68
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,283.77,215.23
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,145.58,75.07
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,10.67,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,19.55,5.1
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,33.21,21.65
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,45.95,33.26
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,52.73,39.42
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,59.47,45.29
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,66.48,51.16
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,71.21,54.94
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,71.36,54.77
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,71.66,54.7
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,73.38,55.8
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,74.96,56.77
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,81.99,62.1
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,81.59,61.31
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,81.59,60.99
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,120.84,66.99
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,170.67,93.85
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,231.1,137.41
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,282.85,179.21
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,335.35,223.4
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,386.79,266.66
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,438.43,309.43
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,489.45,351.43
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,539.93,392.02
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,588.19,429.25
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,635.66,464.88
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,680.37,497.42
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,723.7,528.14
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,764.86,556.55
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,804.35,582.03
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,839.28,605.28
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,871.55,626.69
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,899.62,645.54
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,924.61,662.4
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,944.04,675.69
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,960.13,686.92
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,967.49,692.6
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,971.4,696.2
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,971.27,697.34
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,980.92,705.08
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,967.63,697.89
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,951.1,688.77
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,928.56,677.2
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,903.11,663.64
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,870.64,645.45
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,830.39,621.58
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,782.67,591.35
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,733.71,559.58
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,665.07,512.78
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,596.82,464.66
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,508.15,399.62
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,431.62,341.02
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,328.33,257.34
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,233.03,176.66
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,107.85,53.71
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,7.68,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,14.87,2.06
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,30.33,19.19
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,45.4,32.63
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,61.58,46.74
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,75.73,58.86
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,84.67,66.31
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,95.6,75.2
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,113.51,89.52
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,136.25,107.51
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,96.62,74.44
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,72.06,53.9
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,71.19,52.9
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,70.4,51.96
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,81.78,60.89
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,121.14,66.24
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,172.33,93.2
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,224.94,130.59
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,278.49,173.39
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,332.66,218.37
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,385.74,262.78
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,438.73,306.43
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,490.52,348.81
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,541.62,389.62
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,589.86,426.48
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,636.11,460.78
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,681.0,494.15
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,724.51,525.8
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,763.98,552.67
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,801.51,576.42
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,836.35,599.41
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,868.55,620.57
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,895.23,638.34
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,918.76,654.1
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,937.19,666.63
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,952.26,677.11
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,961.02,683.64
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,966.36,688.13
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,978.89,698.96
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,974.93,699.21
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,962.62,692.75
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,947.08,684.32
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,925.17,673.51
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,900.36,660.71
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,869.29,642.17
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,830.23,617.96
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,782.99,588.49
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,734.48,557.44
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,671.09,514.7
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,607.84,470.59
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,527.96,412.75
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,445.27,349.98
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,346.73,270.88
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,255.63,193.53
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,132.89,65.68
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,18.8,3.42
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,32.48,20.9
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.29,32.52
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,52.46,39.0
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,59.56,45.16
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,83.15,65.01
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,106.13,83.99
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,115.51,91.13
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,126.48,99.44
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,140.26,110.07
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,153.9,120.45
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,97.67,74.39
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,79.38,59.23
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,128.48,98.38
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,209.56,146.11
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,192.08,117.96
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,227.59,133.09
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,280.29,175.27
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,333.68,219.81
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,385.82,263.25
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,438.23,306.24
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,489.75,348.2
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,540.66,388.62
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,589.71,425.87
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,637.59,461.17
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,682.83,494.68
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,726.65,526.48
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,767.49,554.17
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,806.52,578.9
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,841.7,602.13
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,874.22,623.57
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,902.08,640.64
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,926.8,655.65
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,946.87,669.08
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,963.6,680.48
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,971.59,686.44
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,976.11,690.36
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,976.05,692.98
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,972.57,693.58
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,974.19,696.22
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,959.64,688.5
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,937.64,677.47
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,912.7,664.58
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,876.14,642.45
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,843.81,623.01
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,796.69,593.92
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,748.27,563.38
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,683.6,520.35
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,619.15,475.97
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,538.44,418.18
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,454.56,355.16
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,352.74,274.35
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,258.81,195.18
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,134.19,64.76
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,9.39,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,17.64,2.13
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,31.95,20.42
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,46.36,33.4
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,57.8,43.51
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,67.02,51.47
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,74.28,57.52
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,81.27,63.16
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,76.71,59.01
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,70.7,53.66
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,108.25,84.31
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,148.6,116.6
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,171.82,134.56
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,196.69,153.59
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,208.22,161.87
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,226.93,166.0
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,250.65,181.68
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,274.91,198.56
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,303.63,216.43
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,354.91,251.56
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,356.7,255.06
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,361.49,259.7
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,289.08,208.59
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,209.86,151.39
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,322.0,232.39
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,444.57,318.11
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,502.16,358.62
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,570.74,406.59
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,616.8,438.0
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,667.44,472.23
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,765.3,543.33
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,864.46,612.07
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,822.06,581.34
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,748.77,528.61
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,792.36,560.21
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,824.38,583.78
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,820.51,581.98
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,813.75,578.62
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,636.07,457.43
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,430.46,312.03
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,711.45,516.95
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,931.88,665.29
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,907.96,651.29
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,881.31,637.4
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,702.15,518.67
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,517.69,387.24
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,619.4,466.19
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,699.33,525.39
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,622.4,472.62
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,557.23,427.56
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,476.63,370.16
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,399.44,311.72
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,301.58,233.77
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,195.06,146.33
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,97.63,44.54
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,8.54,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,16.36,0.78
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,33.31,21.52
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,49.51,36.18
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,62.54,47.7
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,75.3,58.71
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,81.25,63.65
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,90.22,70.95
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,114.59,90.9
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,131.91,104.67
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,136.15,107.52
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,147.84,116.41
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,171.42,134.77
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,200.72,157.39
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,201.87,157.46
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,227.68,164.64
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,250.56,179.8
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,282.96,204.31
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,273.07,185.8
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,327.0,219.24
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,381.75,263.61
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,431.52,303.85
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,464.63,332.48
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,478.97,343.99
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,542.76,390.87
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,624.54,451.17
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,668.95,483.58
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,712.26,514.71
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,752.74,543.55
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,791.59,570.86
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,826.38,594.24
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,858.59,615.75
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,885.33,632.38
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,908.97,647.01
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,927.06,659.21
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,941.82,669.39
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,948.82,674.73
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,952.35,678.02
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,950.38,679.34
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,953.11,683.91
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,936.14,674.62
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,916.1,663.5
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,890.39,649.76
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,861.98,634.14
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,814.36,604.01
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,755.41,565.67
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,702.9,531.61
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,649.93,496.42
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,569.84,439.03
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,492.09,381.4
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,392.98,307.74
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,317.07,248.49
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,221.05,170.79
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,116.43,84.92
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,56.37,22.29
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.59,0.0
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,33.83,21.8
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,51.78,37.88
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,63.11,47.98
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,74.72,57.99
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,81.5,63.64
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,89.42,70.04
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,111.0,87.67
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,127.73,100.99
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,110.44,86.18
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,97.47,75.06
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,95.3,72.88
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,93.29,70.86
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,93.14,70.37
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,125.12,74.07
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,173.12,98.79
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,231.12,139.72
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,281.71,179.67
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,333.53,222.34
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,385.02,265.15
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,437.11,307.88
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,487.99,349.49
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,538.7,390.03
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,586.82,426.86
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,633.13,461.28
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,677.47,494.47
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,720.8,526.27
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,761.21,554.25
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,799.92,580.45
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,834.04,604.12
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,865.54,625.04
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,892.42,643.03
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,916.19,658.99
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,933.51,670.74
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,947.44,680.37
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,956.59,686.99
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,962.29,691.5
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,968.28,696.37
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,961.95,693.28
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,947.19,685.12
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,929.26,674.99
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,902.57,660.2
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,873.13,643.5
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,831.67,618.62
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,788.12,591.91
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,725.23,550.5
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,671.63,514.86
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,600.23,465.21
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,530.29,414.43
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,446.35,351.44
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,349.85,276.41
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,252.71,197.09
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,148.89,110.69
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,71.66,28.71
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
