Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,9.39,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,17.52,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,31.92,20.27
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,46.43,33.53
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.77,40.24
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.54,47.03
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,80.52,63.08
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,102.86,81.65
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,117.65,93.38
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,135.28,107.21
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,101.91,79.15
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,77.19,58.4
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,76.41,57.43
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,83.29,62.72
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,83.24,62.35
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,115.38,65.43
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,165.48,90.58
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,217.44,126.84
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,278.29,174.74
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,331.18,218.55
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,383.35,262.19
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,435.75,305.42
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,455.83,326.79
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,460.76,332.42
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,532.12,385.55
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,634.36,461.78
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,679.78,495.57
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,723.77,527.8
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,764.72,556.14
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,803.88,581.35
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,839.23,604.85
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,871.91,626.49
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,900.38,644.18
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,925.72,659.8
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,945.02,672.62
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,960.89,683.32
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,971.83,691.27
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,979.26,697.12
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,979.19,699.78
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,975.64,700.38
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,964.3,694.55
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,962.18,694.97
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,940.6,684.08
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,916.06,671.28
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,879.16,648.9
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,840.02,624.76
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,799.27,599.92
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,751.76,569.72
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,686.37,525.93
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,621.36,480.79
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,541.57,423.2
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,464.02,364.38
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,356.39,278.57
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,263.37,198.91
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,134.5,55.72
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,16.56,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.05,16.99
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,46.51,33.91
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,51.15,38.01
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,55.03,41.25
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,58.83,44.3
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,58.66,43.82
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,64.04,47.94
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,65.58,48.91
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,67.04,49.82
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,66.73,49.28
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,76.84,57.23
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,78.01,57.86
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,110.48,60.72
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,162.64,86.11
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,216.16,122.9
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,270.04,165.83
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,324.5,211.44
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,378.46,256.73
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,432.31,301.3
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,484.81,343.81
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,536.62,384.6
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,585.09,421.63
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,630.21,455.04
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,674.47,488.13
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,717.38,519.59
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,757.78,548.9
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,796.43,575.49
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,830.92,598.72
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,862.82,620.18
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,890.12,637.22
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,914.33,652.21
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,933.03,666.18
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,948.38,678.13
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,968.15,691.94
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,971.45,695.09
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,969.72,694.9
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,964.5,692.61
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,950.49,684.97
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,940.67,680.27
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,916.85,667.48
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,890.23,652.85
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,849.04,628.15
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,805.86,601.75
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,754.61,568.97
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,702.14,534.59
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,622.05,479.07
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,553.59,430.39
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,470.65,368.1
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,391.32,305.76
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,273.95,212.15
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,182.7,135.4
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,91.24,33.36
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,25.94,15.22
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.96,26.25
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,43.47,31.33
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,48.96,36.15
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,52.97,39.51
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,56.9,42.67
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,59.48,44.51
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,67.71,50.99
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,69.45,52.11
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,71.09,53.15
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,72.5,53.98
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,73.76,54.71
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,74.17,54.75
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,115.99,65.82
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,168.07,91.18
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,221.24,127.81
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,274.6,169.71
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,328.59,214.07
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,381.98,258.38
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,435.17,301.85
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,486.77,343.1
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,537.71,382.63
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,586.85,419.7
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,634.74,454.76
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,679.55,487.74
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,722.88,518.99
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,763.58,547.95
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,802.35,573.77
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,837.27,597.02
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,869.52,618.52
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,896.23,635.08
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,919.75,649.59
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,939.07,664.29
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,955.04,677.03
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,964.18,684.1
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,969.87,689.14
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,983.35,700.9
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,980.25,702.07
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,968.65,696.44
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,953.74,688.79
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,931.4,677.13
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,906.09,663.51
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,875.98,645.2
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,837.73,621.24
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,789.9,591.12
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,740.78,559.5
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,674.34,514.8
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,608.15,468.75
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,525.42,408.16
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,440.82,343.58
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,335.31,259.48
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,238.32,177.51
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,122.73,43.09
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.96,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,16.8,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,31.4,19.5
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,46.27,33.17
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,54.1,40.31
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,62.2,47.37
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,68.81,52.91
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,75.23,58.11
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,100.78,79.13
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,134.08,106.13
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,104.42,81.16
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,83.58,63.63
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,85.43,64.65
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,87.04,65.46
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,86.64,64.8
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,123.36,73.44
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,174.4,98.54
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,226.54,134.01
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,277.69,173.49
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,329.88,215.58
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,382.37,258.28
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,434.44,299.83
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,484.62,339.55
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,534.55,377.97
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,581.97,412.71
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,627.65,445.0
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,671.51,476.48
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,714.31,506.55
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,753.38,532.39
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,790.64,556.46
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,824.05,579.37
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,854.86,599.98
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,880.62,617.13
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,903.25,632.39
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,928.91,649.69
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,942.65,659.53
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,946.82,663.81
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,947.47,666.03
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,943.45,666.06
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,936.09,664.12
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,920.29,655.97
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,901.36,645.87
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,872.86,630.39
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,841.67,613.01
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,790.6,580.74
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,748.03,553.9
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,693.9,519.13
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,639.41,483.18
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,569.06,434.28
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,500.11,384.78
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,398.17,309.41
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,319.96,248.72
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,228.15,174.8
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,127.77,92.5
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,61.12,16.45
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,2.99,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,5.75,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,17.32,8.24
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,28.94,18.76
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,43.96,31.87
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,58.74,44.63
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,74.09,57.61
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,89.3,70.2
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,113.72,90.02
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,134.22,106.15
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,128.26,100.65
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,119.69,93.1
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,97.42,74.36
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,84.13,63.07
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,126.66,96.85
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,198.09,137.96
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,185.06,112.76
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,214.23,123.25
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,275.26,170.36
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,328.38,213.51
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,380.8,256.52
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,433.44,299.05
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,469.62,330.85
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,503.11,356.9
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,554.6,394.81
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,629.38,449.28
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,673.39,481.32
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,716.11,511.95
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,756.01,539.16
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,794.17,564.09
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,829.05,586.97
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,861.42,608.2
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,888.38,624.9
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,925.49,648.07
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,944.37,662.35
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,959.82,674.76
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,970.21,682.72
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,977.09,688.63
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,976.03,689.42
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,971.48,688.17
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,959.35,682.23
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,943.91,674.29
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,926.54,666.57
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,899.75,652.64
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,863.76,632.44
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,825.58,610.45
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,775.44,579.37
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,724.08,546.68
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,658.56,502.8
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,593.21,457.43
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,503.36,391.42
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,425.5,331.72
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,325.21,251.29
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,232.51,172.44
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,118.68,32.4
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,26.9,15.8
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.63,27.7
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,47.32,34.71
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,56.77,42.94
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,61.52,46.95
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,66.15,50.69
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,67.95,51.83
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,69.77,52.92
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,71.63,54.14
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,73.37,55.25
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,81.24,61.23
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,81.84,61.24
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,81.9,60.96
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,108.19,61.94
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,159.67,85.94
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,212.86,121.88
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,274.54,169.46
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,328.08,213.05
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,381.15,256.72
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,434.29,299.83
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,485.87,341.52
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,536.88,381.75
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,586.15,418.9
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,634.66,454.44
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,680.18,487.91
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,724.23,519.65
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,764.83,547.55
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,803.51,572.16
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,838.7,595.13
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,871.21,616.31
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,898.61,634.63
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,922.82,651.0
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,941.86,663.7
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,957.49,674.34
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,967.7,681.93
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,974.42,687.49
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,974.1,689.93
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,970.3,690.34
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,972.88,693.6
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,959.45,686.65
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,937.47,675.75
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,912.51,662.9
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,877.78,642.1
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,846.37,623.39
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,799.54,594.69
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,751.37,564.46
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,687.83,522.54
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,624.53,479.19
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,544.55,421.08
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,466.83,361.98
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,356.47,275.2
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,261.34,193.83
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,131.16,30.03
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,13.51,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,25.77,14.71
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,38.13,26.31
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,45.82,33.28
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,55.06,41.3
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,59.85,45.33
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,64.51,49.09
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,95.15,74.43
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,133.18,105.3
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,97.53,75.45
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,70.07,52.51
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,77.35,58.18
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,77.77,58.19
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,77.98,58.05
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,102.76,58.8
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,177.96,114.88
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,252.47,183.03
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,285.17,203.67
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,339.65,240.84
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,379.13,268.23
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,412.53,291.82
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,450.81,318.84
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,527.43,375.32
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,540.22,385.2
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,541.0,383.74
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,616.7,440.25
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,710.17,508.71
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,694.63,494.33
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,654.09,462.47
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,759.2,539.63
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,855.32,606.71
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,883.08,624.56
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,907.81,641.0
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,926.56,653.72
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,941.97,664.48
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,962.03,678.34
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,965.79,681.98
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,965.15,683.11
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,961.06,682.22
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,948.03,675.77
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,931.74,667.37
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,914.47,659.77
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,887.79,645.97
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,850.95,624.2
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,811.99,600.71
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,762.11,570.01
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,711.04,537.67
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,647.23,495.23
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,583.52,451.17
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,493.51,385.05
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,415.33,324.99
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,317.44,246.07
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,227.04,168.26
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,114.93,19.08
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.9,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.26,13.38
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.66,23.4
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,40.29,28.6
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.9,33.54
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,50.0,37.0
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,54.02,40.25
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,55.35,41.15
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,61.86,46.32
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,63.47,47.36
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,65.01,48.34
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,65.73,48.53
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,76.65,57.0
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,77.83,57.64
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,102.3,58.08
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,153.79,80.78
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,206.75,115.99
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,260.43,157.57
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,314.76,201.92
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,368.85,246.6
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,422.95,290.73
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,475.39,333.31
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,527.16,374.38
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,577.13,412.3
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,625.8,448.22
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,671.6,482.25
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,715.85,514.54
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,756.98,543.76
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,796.08,570.09
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,832.0,593.9
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,865.27,615.95
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,893.49,633.61
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,918.55,649.24
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,938.44,664.13
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,954.93,677.04
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,965.04,684.61
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,971.64,690.12
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,924.22,661.97
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,842.26,607.89
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,857.97,622.16
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,878.81,638.98
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,806.68,592.74
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,742.48,550.72
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,713.95,533.43
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,683.06,514.12
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,697.81,528.22
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,717.06,544.46
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,654.03,501.82
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,591.13,457.99
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,524.9,409.22
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,459.92,358.92
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,347.83,269.96
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,251.38,186.44
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,125.29,12.67
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,12.73,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.66,13.59
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.71,25.08
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,44.68,32.29
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,50.49,37.42
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,55.12,41.33
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,59.64,44.99
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,61.05,45.93
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,62.5,46.87
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,70.4,53.12
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,72.35,54.4
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,73.07,54.54
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,73.71,54.64
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,73.82,54.43
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,96.32,54.45
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,158.33,85.09
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,211.01,119.88
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,264.41,161.42
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,318.53,206.0
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,371.84,250.16
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,425.22,293.82
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,477.36,335.54
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,528.89,375.61
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,577.38,412.28
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,623.49,446.12
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,668.76,479.38
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,712.7,511.03
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,753.39,540.08
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,792.29,566.5
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,827.02,589.48
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,859.15,610.73
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,886.24,627.42
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,910.2,642.1
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,929.1,656.06
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,944.64,668.06
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,958.63,678.36
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,955.75,678.02
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,953.61,677.89
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,948.02,675.69
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,940.53,672.43
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,922.07,662.17
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,895.92,648.09
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,867.01,632.15
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,828.51,608.54
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,787.9,583.26
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,734.97,549.82
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,672.13,508.56
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,608.21,465.38
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,545.06,421.12
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,462.06,359.37
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,382.7,297.37
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,286.12,219.67
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,180.08,131.15
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,87.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,6.4,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.52,11.78
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.81,23.45
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,40.43,28.68
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,46.07,33.66
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,50.18,37.07
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,54.21,40.24
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,56.24,41.64
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,63.55,47.34
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,65.47,48.62
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,67.29,49.8
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,68.24,50.27
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,69.1,50.67
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,80.36,59.43
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,102.38,59.06
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,155.08,81.45
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,209.11,116.47
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,263.13,157.95
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,317.78,202.44
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,372.19,246.94
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,426.51,290.78
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,479.42,333.06
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,531.71,373.8
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,581.98,411.48
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,630.97,447.18
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,677.1,480.84
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,721.7,512.76
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,763.54,540.94
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,803.4,565.93
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,839.33,589.21
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,872.57,610.74
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,901.98,630.13
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,928.26,647.62
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,948.5,661.12
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,965.28,672.61
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,976.6,680.82
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,984.34,686.99
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,985.53,690.38
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,983.17,691.76
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,973.74,687.38
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,960.94,681.06
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,940.9,671.32
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,929.67,667.37
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,897.47,648.63
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,862.77,628.2
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,816.86,600.69
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,769.36,571.47
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,714.85,536.64
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,655.52,496.94
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,577.16,441.27
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,501.16,384.45
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,398.04,303.64
