Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,302.08,220.3
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,150.1,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.58,10.9
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,31.51,20.68
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,37.71,26.31
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,43.83,31.62
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,47.68,34.79
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,51.47,37.77
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,58.42,43.26
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,60.72,44.79
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,62.41,45.89
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,64.02,46.92
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,64.47,47.01
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,75.12,55.31
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,76.38,56.01
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,97.36,55.56
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,149.98,77.45
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,203.98,112.55
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,258.83,154.43
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,314.34,199.21
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,368.98,243.84
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,423.6,287.82
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,476.89,330.46
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,529.49,371.5
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,579.86,408.99
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,628.57,444.11
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,675.16,477.83
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,720.23,509.76
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,762.17,537.57
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,802.1,562.25
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,838.07,585.43
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,871.33,606.85
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,900.35,625.61
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,926.21,642.44
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,946.91,655.83
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,964.19,667.22
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,971.81,673.08
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,975.84,676.94
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,976.6,680.06
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,973.87,681.18
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,964.13,676.64
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,963.5,678.06
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,942.56,668.08
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,918.59,656.28
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,884.71,636.6
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,848.4,615.18
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,807.06,590.79
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,759.24,561.41
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,696.48,520.96
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,633.88,479.0
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,553.85,422.29
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,476.2,364.41
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,371.07,282.22
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,273.18,197.33
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,132.09,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.08,11.1
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.86,22.6
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,43.22,30.94
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,50.64,37.36
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,55.64,41.59
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,60.5,45.53
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,62.55,46.9
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,64.59,48.2
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,66.35,49.35
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,74.49,55.7
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,74.48,55.23
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,74.47,54.78
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,74.86,54.8
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,93.71,53.96
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,155.37,82.79
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,207.94,116.48
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,261.33,157.35
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,315.43,201.34
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,369.07,245.26
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,422.96,288.88
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,475.82,330.72
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,528.13,370.94
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,577.9,408.23
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,626.55,443.63
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,673.34,477.61
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,718.65,509.82
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,760.47,539.15
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,800.3,565.37
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,836.21,588.75
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,869.43,610.37
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,898.42,627.97
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,924.26,643.57
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,944.0,657.86
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,960.29,670.16
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,968.38,676.06
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,972.92,679.95
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,973.22,681.34
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,970.03,680.74
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,972.45,684.18
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,958.97,677.64
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,936.98,666.97
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,911.98,654.38
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,877.59,634.18
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,840.79,612.21
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,799.31,587.76
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,751.22,558.16
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,688.71,517.48
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,626.36,475.29
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,545.54,417.78
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,467.17,359.07
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,362.84,277.05
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,263.59,190.19
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,128.24,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.42,11.16
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.54,23.13
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,42.69,30.55
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,52.24,38.88
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,57.16,43.06
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,61.95,46.96
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,63.59,47.98
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,65.26,48.98
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,66.99,50.11
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,75.19,56.53
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,74.82,55.76
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,74.48,55.04
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,74.87,55.06
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,92.39,53.89
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,154.19,82.6
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,206.79,116.27
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,260.34,156.93
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,314.6,200.57
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,368.08,244.21
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,421.63,287.31
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,473.73,329.04
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,525.18,369.21
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,574.8,406.32
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,623.02,441.32
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,668.52,474.14
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,712.54,505.18
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,753.53,532.65
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,792.5,556.98
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,827.96,579.59
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,860.8,600.46
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,888.15,618.19
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,912.34,634.01
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,931.87,648.03
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,948.02,660.11
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,953.51,664.33
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,968.96,675.0
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,968.45,675.79
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,964.44,674.69
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,950.95,667.82
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,934.17,659.04
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,910.52,647.33
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,890.75,638.12
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,851.7,615.24
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,810.62,590.78
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,760.53,560.65
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,709.24,528.84
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,640.17,482.36
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,571.48,434.48
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,482.18,369.81
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,404.27,310.59
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,301.63,229.05
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,206.98,146.87
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,101.16,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,20.79,9.7
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,36.65,24.87
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,54.22,40.24
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,71.75,55.34
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,87.01,68.33
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,99.13,78.41
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,106.58,84.22
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,112.44,88.58
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,118.1,92.87
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,123.41,96.84
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,124.01,96.76
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,124.52,96.63
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,126.0,97.3
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,137.68,93.21
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,175.19,106.72
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,217.74,132.77
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,265.96,168.99
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,315.71,208.37
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,363.52,245.96
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,417.92,287.84
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,467.24,326.45
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,516.56,364.06
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,564.96,400.2
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,614.38,436.23
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,660.07,468.43
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,704.52,498.99
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,746.86,527.88
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,778.07,548.95
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,812.23,571.47
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,855.45,599.73
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,883.72,618.38
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,908.92,635.25
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,928.19,648.51
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,944.07,659.8
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,645.2,463.76
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,260.26,186.7
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,224.3,162.13
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,187.93,136.04
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,199.76,145.3
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,212.33,155.1
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,291.55,215.8
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,356.45,265.61
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,304.96,228.48
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,252.97,190.42
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,243.89,185.19
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,234.17,179.25
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,199.14,152.77
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,164.08,125.66
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,128.07,97.27
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,81.45,59.77
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,52.25,35.73
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,21.13,9.94
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,10.31,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.97,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,23.37,11.39
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,39.48,27.29
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,56.52,42.33
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,72.56,56.26
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,84.73,66.71
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,93.4,73.95
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,111.02,88.34
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,129.57,103.21
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,138.22,109.91
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,143.48,113.79
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,160.55,127.01
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,187.21,147.73
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,144.6,113.04
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,131.61,89.87
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,173.06,106.54
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,217.9,135.25
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,265.65,172.02
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,314.91,212.21
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,363.42,251.91
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,413.45,292.4
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,413.21,299.13
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,400.64,292.38
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,322.56,236.26
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,236.48,173.14
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,264.77,194.13
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,293.82,215.27
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,393.7,287.89
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,499.64,362.9
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,671.55,489.09
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,837.77,606.75
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,782.55,564.72
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,697.08,502.43
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,681.06,492.31
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,645.19,468.41
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,710.33,515.85
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,757.75,550.71
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,527.1,390.37
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,270.75,201.57
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,626.97,471.27
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,907.25,665.45
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,882.22,649.31
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,854.46,633.87
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,819.45,612.49
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,782.17,589.33
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,730.15,556.02
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,677.0,521.13
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,603.13,469.08
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,540.2,423.47
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,457.82,361.62
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,379.09,299.25
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,282.87,220.36
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,193.76,139.15
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,63.48,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,23.61,11.35
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,41.15,28.79
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,56.48,42.46
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,71.88,55.89
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,83.69,65.92
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,95.19,75.4
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,99.44,78.58
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,105.87,83.47
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,110.53,86.82
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,114.93,89.91
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,116.91,91.0
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,118.71,91.97
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,151.87,118.33
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,213.92,156.87
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,245.82,175.14
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,275.36,195.85
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,274.04,185.8
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,316.15,211.78
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,313.89,222.11
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,302.04,220.45
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,302.74,221.22
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,302.35,221.08
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,429.13,314.04
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,600.53,437.29
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,639.47,463.65
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,665.12,480.63
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,712.15,516.21
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,758.01,551.09
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,789.85,573.4
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,819.29,593.99
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,843.92,611.37
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,865.68,626.85
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,854.2,617.93
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,840.03,607.26
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,876.17,635.32
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,915.83,665.05
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,700.71,515.2
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,425.58,315.48
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,561.97,419.61
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,697.68,518.71
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,757.34,563.43
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,790.56,590.86
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,723.52,544.67
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,656.02,498.0
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,599.28,458.39
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,522.48,403.72
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,462.35,359.33
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,403.22,314.41
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,328.37,257.2
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,256.92,200.41
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,163.78,125.14
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,86.99,58.66
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,27.28,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.26,9.94
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,36.95,25.11
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.96,34.23
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,57.26,43.28
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,64.31,49.41
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,71.16,55.19
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,75.12,58.27
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,77.27,59.73
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,79.41,61.16
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,81.41,62.45
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,124.42,97.36
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,170.37,133.87
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,122.2,94.61
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,98.71,63.66
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,147.59,82.02
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,198.81,114.72
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,251.77,155.39
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,305.74,199.46
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,364.45,247.54
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,416.95,290.57
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,467.99,332.38
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,518.55,372.79
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,567.67,411.14
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,616.04,447.99
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,661.36,481.82
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,705.28,513.93
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,746.55,542.75
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,785.97,568.85
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,821.22,592.38
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,853.9,614.19
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,881.14,632.74
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,905.25,649.35
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,924.27,663.83
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,939.91,676.33
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,950.19,684.46
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,957.02,690.54
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,969.57,701.37
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,965.55,701.53
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,952.99,695.24
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,937.12,686.92
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,888.92,657.81
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,831.62,622.2
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,728.34,552.51
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,636.73,487.45
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,596.02,460.93
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,553.69,432.29
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,500.13,393.99
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,446.46,354.28
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,379.76,302.42
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,296.36,235.85
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,215.21,167.58
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,138.51,96.23
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,46.33,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,21.54,9.11
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.04,23.59
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,45.59,33.2
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,55.92,42.32
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,63.01,48.52
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,69.92,54.37
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,75.18,58.56
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,78.64,61.14
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,106.82,84.44
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,139.55,111.12
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,158.02,125.54
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,185.89,147.34
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,193.3,152.45
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,216.85,162.17
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,214.68,158.86
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,219.94,163.02
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,238.14,175.88
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,271.65,200.22
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,320.23,233.56
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,389.8,282.42
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,385.57,280.42
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,383.05,279.08
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,419.91,304.74
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,455.16,328.86
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,472.51,340.96
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,490.5,353.52
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,635.45,458.02
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,784.9,560.17
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,820.57,581.25
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,853.69,601.6
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,723.04,512.27
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,518.11,367.87
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,756.74,538.6
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,945.47,661.79
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,802.63,568.96
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,598.15,428.35
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,794.22,569.43
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,949.41,673.01
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,940.2,668.26
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,927.59,663.05
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,910.23,654.41
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,882.99,639.39
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,848.88,619.8
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,812.39,598.35
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,762.29,566.37
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,710.98,532.91
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,647.8,490.48
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,584.69,446.54
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,499.49,385.74
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,412.73,320.38
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,310.53,239.02
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,216.91,149.99
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,74.81,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,21.18,8.42
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.07,23.57
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,44.25,32.04
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,53.3,40.07
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,59.81,45.69
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,67.25,51.89
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,69.31,53.26
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,71.39,54.58
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,73.5,56.0
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,75.48,57.29
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,75.07,56.62
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,82.15,62.08
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,82.54,62.05
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,92.12,59.34
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,142.35,77.06
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,194.77,109.87
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,256.83,157.14
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,310.63,201.17
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,363.53,244.9
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,416.91,288.51
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,469.59,331.43
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,521.78,372.87
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,571.95,411.06
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,621.83,447.93
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,669.12,483.04
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,714.89,516.35
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,757.04,545.44
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,797.14,571.06
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,749.52,535.5
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,664.83,472.52
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,690.37,490.67
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,715.16,507.67
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,853.45,607.13
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,958.28,677.04
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,968.76,684.19
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,975.65,689.93
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,976.4,693.4
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,973.61,694.81
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,962.79,689.81
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,948.65,682.82
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,939.14,679.81
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,914.52,666.9
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,879.76,646.18
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,842.64,623.69
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,794.03,593.02
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,749.75,564.69
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,684.97,521.17
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,620.58,476.3
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,536.65,415.54
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,455.57,353.58
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,345.58,265.47
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,242.66,164.67
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,87.57,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.68,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.38,6.71
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.57,20.51
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,39.01,27.45
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,44.71,32.58
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,49.61,36.82
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,54.4,40.79
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,55.05,41.14
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,60.88,45.79
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,62.57,46.92
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,64.18,47.97
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,65.58,48.83
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,66.86,49.6
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,78.39,58.73
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,87.96,56.56
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,140.33,74.32
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,194.24,108.04
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,249.21,150.39
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,304.85,196.55
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,359.48,242.53
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,414.14,288.08
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,467.89,331.91
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,521.02,373.97
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,571.8,413.17
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,621.56,450.45
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,669.07,486.07
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,714.94,519.76
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,757.17,548.82
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,797.19,574.5
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,833.5,598.75
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,867.03,621.15
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,895.91,640.5
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,921.56,657.82
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,941.93,671.58
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,958.83,683.22
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,964.37,687.67
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,966.23,689.97
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,966.57,692.9
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,963.42,693.74
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,964.14,696.12
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,948.92,688.22
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,925.99,676.56
