Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.71,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.28,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,7.39,0.63
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,11.51,4.34
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,16.05,8.41
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,20.6,12.43
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,60.27,46.84
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,95.98,77.16
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,105.5,84.91
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,114.92,92.52
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,121.45,97.45
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,127.88,102.25
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,125.98,100.12
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,123.86,97.87
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,156.07,118.12
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,189.13,142.7
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,228.42,171.11
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,282.04,210.03
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,280.02,208.17
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,274.96,204.03
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,284.49,210.63
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,293.93,216.89
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,314.92,231.16
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,336.97,245.64
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,331.94,243.34
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,325.81,240.11
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,368.67,272.15
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,414.14,305.64
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,442.7,326.73
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,472.69,348.96
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,516.47,381.38
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,550.71,407.1
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,576.29,426.76
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,601.97,446.65
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,528.17,394.42
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,430.61,324.18
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,405.53,307.54
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,379.46,289.61
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,238.67,183.4
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,93.46,69.37
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,71.5,52.19
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,50.59,35.52
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,40.15,27.19
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,29.75,18.8
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,25.17,15.16
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,20.61,11.47
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,16.47,8.04
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,12.33,4.57
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,8.62,1.43
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,4.92,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.46,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,13.57,5.83
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,20.6,12.1
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,29.3,19.74
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,38.03,27.28
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,47.6,35.4
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,57.2,43.38
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,35.15,24.39
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,13.21,5.6
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,99.67,78.03
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,163.07,129.39
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,187.47,148.57
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,210.63,166.63
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,229.7,170.71
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,252.21,185.81
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,276.43,201.09
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,321.4,232.86
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,357.86,259.92
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,388.11,282.99
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,433.19,316.68
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,479.48,351.81
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,485.38,357.11
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,477.85,351.32
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,501.44,368.81
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,525.18,386.16
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,447.27,330.17
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,352.18,260.51
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,548.48,407.19
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,756.54,554.97
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,837.17,614.65
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,897.9,657.35
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,849.52,624.09
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,766.05,562.69
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,634.11,469.99
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,472.13,352.59
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,741.57,555.23
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,949.71,699.58
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,933.26,688.84
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,913.44,677.67
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,885.88,661.49
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,861.35,647.33
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,816.97,618.36
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,770.77,587.84
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,711.52,548.21
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,651.62,506.85
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,569.65,446.74
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,489.1,385.09
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,378.95,298.75
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,282.02,216.42
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,145.85,60.73
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,12.8,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,23.4,11.05
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,35.46,23.98
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,47.59,34.88
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,55.35,41.87
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,64.82,50.08
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,68.04,52.66
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,71.26,55.11
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,73.77,57.03
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,76.17,58.82
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,74.89,57.4
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,81.06,62.19
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,81.64,62.46
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,82.14,62.68
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,115.13,65.08
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,168.58,93.24
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,233.55,141.17
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,289.95,187.27
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,345.06,234.09
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,400.77,281.41
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,455.42,327.76
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,509.47,372.55
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,561.67,414.89
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,612.69,455.25
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,661.02,492.69
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,707.64,528.05
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,750.47,558.89
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,791.0,586.42
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,827.02,610.95
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,860.15,633.42
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,888.03,652.6
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,912.58,669.61
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,931.83,682.84
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,947.52,693.81
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,954.1,698.87
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,969.22,709.83
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,966.82,710.34
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,960.73,708.66
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,944.2,699.09
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,924.24,687.5
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,896.12,670.86
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,871.46,656.56
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,826.31,626.81
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,779.29,595.44
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,719.39,554.9
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,658.78,512.59
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,574.61,451.22
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,487.06,384.48
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,379.4,299.24
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,279.46,213.48
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,143.16,43.42
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.42,9.36
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,30.38,19.82
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,39.21,27.89
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,44.34,32.53
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,49.42,36.91
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,50.97,38.11
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,57.31,43.29
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,59.59,45.05
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,61.79,46.73
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,62.47,47.01
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,72.6,55.16
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,74.12,56.11
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,75.5,56.95
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,111.79,60.88
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,168.98,90.85
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,226.83,133.18
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,285.34,181.39
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,343.39,230.81
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,401.31,279.99
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,457.35,327.4
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,512.57,372.99
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,565.62,414.91
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,616.59,453.9
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,665.2,490.93
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,711.92,525.69
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,754.46,556.91
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,794.44,584.5
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,696.4,511.98
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,544.23,397.91
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,588.9,431.76
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,649.46,475.49
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,665.93,487.94
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,681.21,499.87
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,833.6,612.55
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,955.25,695.83
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,964.84,703.84
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,958.67,702.49
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,733.69,549.79
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,468.54,354.4
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,691.24,525.76
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,869.65,652.83
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,826.82,623.24
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,782.01,593.56
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,723.53,554.15
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,664.33,513.01
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,578.47,450.87
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,494.29,387.1
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,382.97,299.89
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,285.44,216.04
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,143.83,21.03
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.47,9.0
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,31.67,20.88
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,41.61,29.93
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,47.78,35.55
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,53.82,40.86
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,57.6,43.96
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,61.28,46.86
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,94.97,75.12
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,130.9,104.74
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,96.46,75.55
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,73.72,56.28
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,74.66,56.77
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,75.49,57.15
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,119.48,68.36
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,174.57,96.69
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,231.01,137.59
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,288.13,184.11
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,344.44,231.3
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,400.85,278.3
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,456.18,324.08
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,510.79,367.99
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,562.93,408.97
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,613.91,447.9
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,662.18,483.83
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,708.59,517.51
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,751.03,546.66
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,791.02,572.24
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,827.17,595.76
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,860.39,617.3
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,887.83,635.1
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,911.86,650.81
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,931.07,663.55
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,946.67,674.17
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,950.95,678.38
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,951.48,680.49
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,773.63,565.49
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,538.62,399.53
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,524.54,392.75
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,508.93,383.47
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,475.88,361.54
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,441.55,338.45
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,417.2,322.29
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,391.25,304.6
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,546.87,425.73
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,657.72,506.15
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,576.28,445.93
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,496.47,385.7
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,388.89,302.24
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,286.51,214.57
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,142.3,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.16,8.35
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,33.94,22.76
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.79,34.33
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.59,42.24
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,64.18,49.71
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,71.45,55.75
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,76.25,59.52
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,103.37,82.02
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,134.39,107.28
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,107.58,84.54
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,84.34,64.98
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,129.54,101.77
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,203.39,160.21
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,149.34,101.27
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,178.19,102.71
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,231.15,140.43
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,285.36,183.5
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,339.84,228.18
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,394.49,272.77
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,439.51,312.26
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,475.23,341.32
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,526.59,379.27
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,599.63,433.16
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,645.92,467.5
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,690.65,500.27
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,731.07,529.56
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,769.25,556.93
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,803.79,579.91
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,845.71,607.61
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,872.43,625.92
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,895.81,642.34
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,913.94,655.54
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,928.52,666.67
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,936.73,673.91
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,941.24,679.0
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,885.65,646.04
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,809.09,596.98
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,728.04,542.35
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,625.4,471.33
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,550.45,419.56
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,453.7,350.32
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,380.17,295.92
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,287.39,225.3
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,253.07,199.91
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,218.19,173.16
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,179.42,141.99
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,140.25,109.68
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,96.5,72.89
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,51.27,33.96
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,23.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,11.1,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,20.12,7.17
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,31.84,20.96
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,43.34,31.39
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,51.57,38.8
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,61.15,47.13
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,65.99,51.1
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,70.65,54.79
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,73.53,56.87
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,76.27,58.8
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,77.43,59.38
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,78.51,59.89
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,79.34,60.38
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,88.36,67.6
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,119.93,70.92
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,174.0,98.98
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,227.78,137.26
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,282.72,181.16
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,337.64,226.55
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,392.69,271.91
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,446.24,315.79
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,499.47,358.39
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,528.46,382.06
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,534.89,387.04
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,606.1,440.73
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,689.07,502.58
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,736.27,536.05
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,775.73,564.25
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,706.97,513.43
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,595.32,432.07
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,751.78,547.26
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,892.33,644.33
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,908.88,654.44
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,921.83,663.55
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,926.93,668.29
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,928.31,670.89
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,922.93,668.35
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,921.19,668.41
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,901.92,657.68
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,879.46,645.07
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,847.92,626.79
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,813.7,606.6
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,766.91,576.8
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,718.28,545.21
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,654.89,502.6
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,584.01,453.11
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,503.95,394.89
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,426.59,335.66
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,322.93,252.46
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,226.39,166.32
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,110.66,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.34,6.15
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.16,21.26
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.71,32.65
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.58,40.58
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.24,48.06
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,68.99,53.69
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,73.54,57.28
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,76.63,59.56
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,79.58,61.67
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,79.95,61.62
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,80.33,61.57
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,81.08,61.99
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,90.28,69.37
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,117.96,70.04
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,170.0,96.32
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,224.44,135.63
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,280.01,180.88
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,340.59,239.6
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,387.38,283.05
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,423.3,307.83
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,499.07,365.22
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,548.91,404.62
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,599.28,443.12
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,590.03,435.87
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,550.36,404.74
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,659.2,487.95
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,766.18,569.03
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,809.18,598.13
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,841.43,620.08
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,740.33,546.95
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,592.4,437.33
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,770.65,571.29
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,923.11,678.56
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,924.58,679.84
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,922.04,679.7
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,923.19,683.06
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,914.05,679.64
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,900.13,671.84
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,882.85,661.9
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,852.25,643.65
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,818.96,623.45
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,775.68,594.97
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,730.42,564.62
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,667.79,520.67
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,604.64,474.97
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,516.04,407.64
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,438.86,346.33
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,333.36,260.98
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,235.71,170.91
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,82.32,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.58,5.06
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,30.34,19.67
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,41.9,30.22
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,48.85,36.51
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,59.33,45.58
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,58.19,44.47
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,65.85,50.78
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,68.26,52.63
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,70.57,54.38
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,69.87,53.46
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,75.98,58.25
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,123.64,97.51
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,179.88,143.09
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,141.69,93.82
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,159.87,87.91
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,247.96,164.52
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,316.22,227.75
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,354.37,258.69
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,376.41,276.97
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,409.61,302.42
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,444.65,329.1
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,467.15,345.83
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,488.59,361.38
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,540.29,400.08
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,600.73,444.87
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,687.82,512.5
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,773.84,578.63
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,809.13,602.87
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,841.51,625.33
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,758.65,564.68
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,614.58,456.34
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,788.2,589.45
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,923.32,686.9
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,930.05,691.78
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,933.14,695.17
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,784.63,592.3
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,579.94,440.45
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,763.78,581.52
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,900.34,678.84
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,871.91,660.88
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,840.59,641.9
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,441.1,350.03
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,14.84,6.43
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,12.35,4.5
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,9.87,2.49
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,7.81,0.79
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,5.74,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.69,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.64,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.85,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,17.86,3.97
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,29.29,18.76
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.54,29.05
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,49.65,37.19
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,56.69,43.31
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,84.64,67.04
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,115.94,93.11
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,130.3,104.76
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,144.28,115.96
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,155.55,124.56
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,172.42,137.63
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,116.6,91.54
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,81.17,62.13
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,109.13,63.77
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,163.16,91.09
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,218.07,130.78
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,281.18,182.03
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,318.75,225.64
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,350.09,258.57
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,250.72,186.31
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,134.82,99.22
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,271.99,202.81
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,416.57,308.19
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,297.17,220.82
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,163.77,120.78
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,343.1,256.4
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,527.65,390.17
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,351.88,262.47
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,166.18,122.82
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,207.66,154.72
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,250.59,187.16
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,452.61,340.65
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,655.62,488.22
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,601.87,449.65
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,563.43,422.6
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,628.18,471.78
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,671.36,505.16
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,725.49,546.29
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,756.37,571.45
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,730.03,554.85
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,701.22,536.73
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,492.1,383.11
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,273.93,214.63
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,237.54,187.6
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,200.79,158.93
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,160.49,126.19
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,119.81,92.4
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,76.72,56.16
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,24.99,12.16
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,11.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
