Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,7.4,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,23.26,13.01
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,38.51,26.99
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,56.09,42.49
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,73.51,57.61
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,87.79,69.63
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,103.45,82.5
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,112.92,90.12
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,118.24,94.22
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,131.03,104.24
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,144.19,114.43
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,112.5,88.16
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,85.28,65.56
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,140.1,98.89
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,217.34,162.24
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,253.13,183.87
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,304.56,218.32
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,343.97,246.71
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,384.68,277.53
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,427.34,309.64
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,489.08,357.77
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,540.56,398.63
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,591.81,438.38
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,599.5,443.79
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,581.65,429.02
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,608.55,449.2
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,634.68,468.45
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,639.64,472.4
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,641.68,474.32
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,689.61,509.82
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,752.48,554.81
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,841.15,620.84
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,904.3,664.4
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,809.88,600.39
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,664.37,495.4
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,797.16,597.14
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,907.53,674.94
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,685.54,521.36
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,426.64,327.64
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,634.16,490.47
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,798.93,610.83
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,744.92,573.0
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,689.6,534.93
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,619.55,485.68
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,549.66,434.2
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,448.45,355.28
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,349.89,274.42
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,230.5,165.68
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,60.23,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.47,14.91
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.29,27.22
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,46.71,34.98
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,56.62,43.76
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,62.11,48.36
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,67.43,52.63
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,70.2,54.69
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,72.87,56.63
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,74.94,57.91
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,76.89,59.07
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,77.68,59.52
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,86.36,66.5
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,105.28,65.72
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,160.51,90.62
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,216.06,128.54
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,272.81,173.23
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,328.84,219.57
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,385.19,266.16
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,440.42,311.66
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,495.16,355.61
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,548.4,396.72
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,600.72,436.11
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,648.68,471.86
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,694.64,505.29
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,688.47,498.97
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,649.31,469.54
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,755.36,547.01
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,845.09,608.75
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,779.99,562.52
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,667.82,481.83
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,815.03,589.67
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,927.43,665.32
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,930.43,667.84
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,929.63,669.23
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,936.05,674.96
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,927.79,671.37
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,910.72,662.87
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,890.21,652.21
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,858.28,633.84
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,823.5,613.39
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,781.55,586.87
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,732.54,554.73
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,664.6,509.28
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,596.82,461.51
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,502.71,390.29
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,411.93,317.15
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,276.36,192.42
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,91.26,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,12.8,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,24.54,13.93
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,36.45,25.43
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,43.59,32.03
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,50.61,38.23
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,55.64,42.41
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,60.51,46.29
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,63.27,48.38
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,65.95,50.34
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,68.33,51.92
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,77.34,58.96
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,78.26,59.5
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,79.12,60.02
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,97.34,58.98
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,153.55,83.65
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,210.5,122.5
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,275.49,173.64
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,331.6,220.11
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,387.8,266.79
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,436.91,310.37
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,475.92,342.89
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,453.68,329.13
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,412.5,299.82
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,540.57,394.7
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,690.37,502.79
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,731.06,531.44
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,769.12,558.63
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,709.32,513.84
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,611.08,441.87
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,752.11,545.89
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,876.87,631.84
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,903.04,648.46
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,915.44,657.23
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,918.56,660.34
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,917.85,661.25
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,910.2,659.22
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,898.88,655.0
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,882.2,646.09
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,856.64,631.38
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,821.04,610.32
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,782.88,587.24
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,728.33,551.17
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,672.35,513.22
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,599.26,462.21
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,526.28,408.93
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,418.44,326.55
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,321.93,248.0
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,203.72,135.4
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,40.61,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,25.74,14.62
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,38.23,26.77
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,47.35,35.07
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,58.31,44.65
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,69.31,53.88
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,81.56,63.9
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,93.75,73.91
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,105.26,83.22
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,135.44,107.61
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,165.64,131.49
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,184.99,146.2
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,195.66,153.83
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,199.41,146.02
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,228.25,156.96
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,181.39,127.03
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,122.15,89.4
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,238.02,172.42
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,367.68,263.24
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,379.43,273.37
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,380.74,275.66
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,419.69,302.94
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,468.47,336.69
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,516.5,370.83
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,570.44,408.88
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,546.86,392.7
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,519.48,373.83
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,483.94,349.88
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,431.99,313.97
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,514.46,374.28
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,589.13,427.8
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,671.34,487.03
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,756.73,547.45
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,779.89,565.42
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,800.23,582.27
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,854.11,621.29
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,887.43,644.72
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,870.87,636.35
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,845.63,622.66
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,637.87,482.5
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,405.19,311.85
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,552.63,427.96
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,658.46,507.22
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,584.41,453.44
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,504.9,394.48
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,403.65,316.18
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,308.31,237.56
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,177.11,111.1
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,11.1,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,23.92,12.94
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,37.47,25.96
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,46.58,34.24
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,57.48,43.73
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,62.14,47.67
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,66.73,51.37
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,70.22,54.04
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,73.58,56.54
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,114.3,89.93
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,164.61,130.32
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,116.63,90.91
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,80.11,60.84
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,101.21,69.04
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,145.75,108.24
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,212.41,153.61
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,308.34,220.65
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,338.69,244.0
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,368.16,266.77
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,364.55,266.57
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,357.63,262.9
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,378.8,278.17
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,400.78,293.84
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,327.71,241.28
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,243.49,179.41
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,492.6,367.87
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,756.65,555.93
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,789.97,579.06
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,820.27,600.85
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,643.76,475.67
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,401.73,296.39
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,275.02,204.61
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,137.83,101.08
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,202.6,151.21
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,290.75,217.95
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,612.4,464.23
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,882.99,655.86
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,864.89,643.25
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,843.56,630.66
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,807.45,608.57
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,768.85,584.48
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,721.64,552.87
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,672.81,519.22
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,600.4,466.96
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,528.36,412.72
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,433.2,338.3
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,341.82,262.43
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,188.55,109.5
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,7.68,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,25.59,14.03
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,43.18,30.72
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,59.02,44.77
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,74.46,58.15
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,86.22,68.04
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,94.74,74.92
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,102.32,80.84
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,109.56,86.36
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,113.87,89.38
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,117.97,92.21
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,120.81,94.03
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,123.47,95.71
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,137.6,93.91
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,186.28,116.1
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,245.84,167.91
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,283.21,205.93
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,302.45,220.05
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,321.36,233.96
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,237.74,174.09
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,140.82,102.5
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,317.71,233.54
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,513.89,372.55
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,515.2,373.24
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,507.98,368.44
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,536.38,389.36
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,565.58,410.62
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,676.16,491.0
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,784.44,568.11
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,564.21,414.25
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,270.23,198.45
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,374.23,276.96
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,488.2,359.53
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,507.22,374.35
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,525.9,389.53
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,461.21,344.12
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,374.1,281.7
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,575.89,436.14
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,754.98,567.1
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,713.1,538.92
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,669.45,510.6
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,618.25,475.59
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,566.06,438.83
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,491.16,384.19
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,417.72,328.25
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,330.94,258.88
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,231.38,176.78
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,118.05,58.8
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,22.81,11.7
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.03,24.7
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,45.21,33.04
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,56.05,42.51
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,61.56,47.06
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,66.93,51.28
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,70.07,53.63
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,73.11,55.85
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,75.51,57.5
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,77.76,59.02
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,125.81,97.63
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,175.66,136.52
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,178.74,130.26
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,190.97,139.97
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,230.87,164.32
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,306.35,214.72
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,320.28,216.94
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,377.96,255.38
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,432.09,298.7
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,485.75,340.49
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,536.96,378.99
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,587.16,415.72
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,633.95,449.89
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,678.83,481.96
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,719.02,510.86
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,756.66,537.68
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,790.02,559.59
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,820.38,579.54
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,845.76,596.43
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,867.81,611.35
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,882.86,622.68
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,904.69,638.5
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,907.7,642.59
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,906.9,644.61
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,899.44,642.02
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,888.33,637.28
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,867.65,626.48
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,849.36,617.28
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,814.78,597.53
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,777.7,575.86
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,725.69,542.26
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,672.28,506.71
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,598.17,456.13
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,524.59,403.14
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,424.62,326.46
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,328.89,247.48
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,167.43,68.31
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,10.24,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,21.38,10.38
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,34.92,23.71
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,42.49,30.7
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,49.92,37.27
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,54.96,41.47
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,59.86,45.37
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,62.99,47.76
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,66.02,50.0
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,68.72,51.8
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,71.26,53.43
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,79.06,59.47
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,79.92,59.84
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,95.03,59.14
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,151.14,82.27
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,214.59,139.7
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,265.79,191.49
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,288.15,196.25
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,375.94,253.85
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,430.18,297.56
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,483.9,340.01
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,535.27,379.65
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,585.17,417.13
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,632.34,451.41
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,677.65,483.53
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,718.6,512.96
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,757.06,540.33
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,790.42,563.17
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,820.73,583.23
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,663.48,475.64
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,442.16,318.21
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,685.65,495.64
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,891.45,633.59
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,764.87,549.88
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,614.45,445.98
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,746.54,542.82
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,865.05,623.01
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,841.54,608.96
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,814.92,594.19
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,776.05,571.37
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,734.76,546.52
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,679.47,510.23
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,622.79,471.87
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,538.75,413.35
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,464.45,359.0
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,364.28,281.14
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,270.08,202.06
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,139.23,36.59
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,8.54,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,22.74,11.05
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,37.34,25.59
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,48.23,35.47
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,58.85,44.87
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,65.53,50.56
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,73.6,57.22
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,77.53,60.23
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,81.31,63.04
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,83.7,64.65
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,85.97,66.15
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,87.03,66.65
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,88.02,67.1
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,100.69,65.39
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,154.13,87.8
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,207.82,123.45
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,269.3,170.88
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,322.85,214.29
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,376.75,258.01
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,429.26,300.2
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,481.43,340.72
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,531.78,377.73
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,582.94,413.82
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,607.89,429.82
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,613.61,431.33
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,685.19,481.09
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,752.31,526.89
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,743.76,518.65
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,707.18,493.07
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,668.28,468.9
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,634.99,447.45
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,685.67,484.73
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,753.86,531.72
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,836.56,589.99
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,901.17,632.12
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,893.56,628.99
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,882.31,624.64
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,861.26,614.21
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,842.54,605.29
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,806.34,585.39
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,767.69,563.56
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,715.79,530.98
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,662.56,496.34
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,587.24,444.87
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,512.57,390.98
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,408.01,311.53
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,307.44,227.72
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,154.24,10.38
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,9.39,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,20.96,9.46
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,35.03,23.61
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,42.61,30.61
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,50.06,37.2
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,53.63,40.16
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,57.22,42.97
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,59.81,44.91
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,62.33,46.76
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,70.29,52.96
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,72.39,54.24
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,73.25,54.75
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,74.06,55.23
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,86.56,53.49
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,143.29,75.74
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,208.71,119.29
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,265.67,163.05
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,321.75,208.77
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,377.94,254.83
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,432.81,300.04
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,486.91,343.68
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,538.53,384.47
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,588.88,423.3
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,636.14,458.81
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,681.35,492.08
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,722.51,521.13
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,761.06,547.59
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,794.88,570.16
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,825.59,590.72
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,850.49,607.9
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,871.9,622.98
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,886.95,633.78
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,898.3,642.41
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,902.25,646.47
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,902.47,648.36
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,905.82,653.51
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,895.08,649.61
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,874.5,638.1
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,850.62,624.46
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,814.74,602.99
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,781.65,583.1
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,729.26,549.25
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,675.64,513.39
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,600.88,461.27
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,526.94,406.73
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,419.3,322.72
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,317.07,234.51
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,159.14,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
