Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,21.37,9.47
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,33.43,22.36
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,40.71,29.13
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,47.88,35.5
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,51.21,38.27
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,54.57,40.91
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,57.31,43.01
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,65.44,49.56
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,67.05,50.48
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,68.63,51.37
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,69.67,51.93
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,70.66,52.46
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,92.52,58.48
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,149.4,79.79
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,206.82,117.15
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,264.98,162.27
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,322.36,209.39
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,379.61,256.77
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,435.39,302.76
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,490.37,347.0
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,542.7,387.49
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,593.53,425.59
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,641.44,461.19
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,687.24,494.42
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,728.94,523.05
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,767.96,548.97
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,801.68,570.85
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,832.22,590.67
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,857.36,607.51
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,878.98,622.24
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,894.27,632.21
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,905.83,639.99
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,913.72,646.12
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,907.93,643.82
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,899.37,641.38
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,887.13,636.72
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,864.02,623.83
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,843.65,612.79
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,806.54,590.93
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,766.97,567.1
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,711.05,530.31
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,653.9,491.54
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,575.04,437.1
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,496.94,380.09
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,386.85,295.64
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,282.77,205.63
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,138.64,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,5.97,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,22.28,9.72
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,38.01,26.16
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,51.0,37.85
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,63.63,48.9
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,70.91,54.99
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,78.03,60.68
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,104.76,82.65
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,131.12,103.82
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,138.76,109.39
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,150.93,118.6
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,121.43,94.21
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,96.0,73.25
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,148.42,106.09
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,234.93,170.21
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,218.71,158.91
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,200.1,146.98
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,250.68,171.67
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,380.82,259.76
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,375.99,267.32
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,343.46,249.45
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,394.67,285.96
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,456.85,329.8
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,488.76,352.97
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,522.21,377.33
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,644.66,466.63
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,766.49,554.01
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,800.75,576.56
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,831.95,597.51
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,856.85,614.42
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,878.26,629.23
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,893.54,640.22
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,915.37,655.67
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,920.07,660.19
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,920.91,662.55
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,737.79,543.02
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,514.48,384.2
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,708.58,529.68
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,857.96,633.04
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,827.47,614.11
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,789.12,590.85
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,735.91,556.58
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,681.33,520.02
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,603.73,464.9
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,526.88,407.19
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,417.56,321.58
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,313.82,227.22
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,120.27,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,20.22,7.96
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,33.22,22.32
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,44.04,32.22
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,52.65,39.9
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,59.13,45.4
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,65.38,50.48
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,69.03,53.2
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,72.56,55.75
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,75.73,57.93
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,78.71,59.94
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,79.88,60.56
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,80.99,61.14
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,98.79,65.3
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,153.94,86.25
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,209.34,122.27
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,265.84,166.06
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,322.42,212.43
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,379.03,259.14
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,433.58,304.26
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,487.54,347.94
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,538.64,387.8
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,587.66,424.91
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,633.33,459.43
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,677.03,491.8
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,587.5,427.98
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,447.25,325.33
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,537.89,392.41
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,638.69,464.49
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,600.54,436.59
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,542.36,395.28
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,481.14,353.09
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,398.27,294.34
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,647.38,480.21
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,856.08,627.87
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,841.06,619.16
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,822.54,609.74
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,791.72,590.92
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,749.72,564.21
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,705.46,536.0
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,659.54,505.97
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,597.27,462.32
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,534.92,416.85
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,453.23,355.73
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,373.69,293.38
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,254.71,197.38
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,156.91,109.6
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,51.54,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.4,5.52
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,34.44,23.05
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,44.72,32.46
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,54.81,41.38
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,59.29,45.24
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,61.55,47.04
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,67.68,52.0
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,91.02,71.28
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,70.5,53.74
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,72.52,55.12
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,73.39,55.65
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,74.23,56.16
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,81.53,52.72
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,136.59,72.64
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,201.83,116.54
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,258.53,161.31
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,314.67,208.44
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,370.91,256.19
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,425.13,302.46
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,478.54,347.13
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,474.9,348.78
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,438.61,322.37
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,464.28,341.8
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,490.69,361.47
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,499.62,367.63
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,507.05,372.67
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,377.05,279.04
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,236.2,174.37
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,367.31,273.58
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,512.77,379.95
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,710.39,527.88
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,883.47,650.1
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,885.92,652.15
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,884.6,652.96
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,874.8,649.1
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,861.4,642.94
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,843.17,632.49
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,816.87,616.46
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,778.09,592.16
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,737.0,565.75
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,680.55,526.36
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,623.01,484.9
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,541.73,424.36
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,461.53,361.65
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,345.85,268.27
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,242.95,167.43
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,86.79,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,17.41,5.01
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,34.44,23.0
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,44.35,32.19
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,54.08,40.92
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,62.4,48.11
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,68.16,52.88
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,71.64,55.58
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,75.02,58.13
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,114.45,90.72
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,158.58,126.51
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,177.03,140.78
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,184.53,146.09
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,134.51,105.04
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,82.28,59.35
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,127.21,77.18
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,254.53,159.88
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,309.91,205.97
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,365.76,253.09
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,413.31,297.62
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,437.63,320.49
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,380.94,281.53
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,302.71,224.45
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,470.71,352.02
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,663.26,494.34
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,701.74,521.72
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,737.59,547.45
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,776.51,575.03
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,806.35,595.46
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,829.25,611.44
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,848.6,625.17
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,765.02,567.88
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,644.27,480.67
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,636.27,477.1
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,626.05,471.46
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,729.22,551.17
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,819.38,618.47
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,789.17,598.72
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,755.96,577.47
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,711.67,548.38
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,657.74,511.7
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,593.93,465.9
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,530.28,418.77
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,447.27,355.03
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,366.86,290.34
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,246.93,192.22
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,145.94,95.64
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,48.8,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,15.28,3.19
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,29.92,19.31
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,47.91,35.36
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,65.69,51.04
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,80.79,64.04
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,96.91,77.58
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,115.48,93.06
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,133.6,107.92
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,144.24,116.13
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,159.16,127.78
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,169.56,135.84
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,189.61,151.68
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,188.11,149.71
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,214.64,149.86
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,255.41,179.17
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,292.89,209.18
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,331.33,237.13
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,372.04,268.29
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,410.86,300.58
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,449.21,331.33
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,486.13,359.43
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,528.09,390.73
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,525.93,389.75
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,511.23,379.01
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,545.66,404.65
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,576.98,427.76
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,381.32,286.81
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,161.05,119.93
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,322.48,244.44
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,504.3,377.41
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,538.69,403.44
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,591.09,442.76
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,360.94,275.51
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,119.21,88.87
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,102.85,76.64
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,86.43,63.87
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,46.42,32.01
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.1,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.21,1.29
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,13.57,6.16
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,18.94,11.02
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,25.57,16.92
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,32.21,22.76
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,32.63,23.06
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,33.07,23.35
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,45.97,34.49
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,58.92,45.55
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,95.88,77.1
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,130.14,105.9
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,108.11,86.78
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,84.63,63.58
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,93.42,70.56
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,102.27,77.54
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,124.04,94.59
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,146.21,111.82
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,163.19,125.1
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,180.62,138.72
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,208.15,159.89
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,236.47,181.5
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,206.08,157.91
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,174.32,133.21
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,176.16,134.75
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,178.0,136.26
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,237.82,183.15
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,312.05,240.44
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,253.97,195.81
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,206.06,158.75
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,223.51,172.84
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,241.92,187.61
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,162.02,124.99
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,83.52,62.26
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,47.31,33.09
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,11.57,3.88
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,54.33,39.12
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,100.95,77.36
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,88.55,67.6
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,76.07,57.69
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,63.0,47.0
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,49.8,36.06
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,38.46,26.57
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,27.25,17.01
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,17.31,8.38
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,7.39,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,3.84,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,17.32,3.04
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,33.53,22.8
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,50.07,38.09
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,64.88,51.59
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,78.5,63.63
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,91.68,74.96
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,106.84,87.74
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,121.32,99.7
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,126.45,103.5
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,139.3,113.8
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,151.49,123.4
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,163.54,132.77
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,177.25,143.42
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,207.7,158.65
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,224.85,171.02
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,242.47,184.23
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,287.86,212.28
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,368.08,269.22
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,389.08,289.71
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,395.67,297.44
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,379.77,286.81
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,356.42,269.85
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,415.99,314.85
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,481.54,363.66
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,499.93,377.45
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,518.01,391.23
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,541.75,409.5
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,577.57,436.24
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,558.92,423.42
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,549.89,417.61
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,591.14,449.05
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,616.87,469.27
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,620.33,473.51
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,621.85,476.66
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,612.56,472.42
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,600.96,466.62
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,493.73,386.74
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,366.48,289.6
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,337.72,268.88
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,307.88,246.48
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,447.35,360.41
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,586.59,465.05
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,502.41,399.24
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,416.57,330.74
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,308.58,239.97
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,194.83,98.86
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,70.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,14.15,0.6
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,28.66,18.53
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,36.14,25.79
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,43.52,32.56
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,47.8,36.38
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,52.05,40.0
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,55.28,42.62
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,63.72,49.66
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,65.44,50.74
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,67.14,51.78
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,68.31,52.47
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,69.45,53.14
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,83.25,64.37
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,139.99,76.62
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,197.46,113.22
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,255.56,158.35
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,312.71,205.91
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,369.73,253.78
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,425.44,300.6
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,480.29,345.6
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,532.69,387.0
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,583.84,426.19
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,631.66,462.4
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,677.29,496.1
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,718.3,526.31
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,756.54,554.01
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,790.41,576.44
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,821.06,596.72
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,846.53,612.45
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,868.46,625.93
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,883.74,636.5
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,895.25,644.87
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,900.51,649.46
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,901.98,651.88
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,894.64,649.5
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,883.68,645.0
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,874.3,641.03
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,851.61,628.33
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,815.98,606.95
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,777.72,583.36
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,724.54,548.09
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,669.9,510.29
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,597.04,458.89
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,520.06,400.47
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,400.2,303.01
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,272.82,110.05
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,108.78,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,13.36,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,27.12,17.33
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,34.34,24.41
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,41.49,31.02
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,45.16,34.35
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,53.15,41.31
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,61.49,48.41
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,73.36,58.45
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,64.6,50.45
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,62.23,48.03
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,72.47,56.49
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,74.54,57.94
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,77.91,60.5
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,136.72,73.77
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,196.21,112.14
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,256.28,159.89
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,315.82,210.92
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,375.24,262.61
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,432.95,313.06
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,489.66,361.67
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,543.76,406.39
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,595.99,448.31
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,645.05,487.49
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,691.86,524.08
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,734.86,557.13
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,775.05,587.46
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,809.9,611.84
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,841.42,633.9
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,867.67,651.26
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,890.28,666.17
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,906.58,679.32
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,919.02,690.07
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,922.77,693.74
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,922.61,694.99
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,915.04,692.47
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,913.76,694.5
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,893.54,682.38
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,869.87,667.95
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,832.29,643.26
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,792.01,616.12
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,735.08,576.22
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,683.32,538.41
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,599.99,475.77
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,518.28,410.28
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,391.63,302.5
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,255.04,68.12
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,101.61,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
