Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,13.4,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,27.21,17.52
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,34.03,24.35
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,40.8,30.69
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,45.28,34.77
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,54.1,42.51
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,57.02,44.89
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,59.9,47.17
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,61.84,48.49
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,63.74,49.74
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,65.11,50.64
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,75.88,59.54
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,78.76,61.67
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,138.15,75.64
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,197.9,114.03
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,258.18,161.81
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,317.5,212.12
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,376.47,262.62
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,433.93,311.67
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,490.39,358.59
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,543.81,400.99
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,595.64,440.6
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,644.57,477.98
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,691.17,512.66
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,733.23,542.89
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,772.41,570.45
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,806.78,593.21
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,837.79,613.74
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,863.49,632.18
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,885.54,648.43
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,900.83,659.81
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,912.23,668.94
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,915.93,671.97
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,915.69,672.7
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,908.56,671.12
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,897.76,667.33
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,886.42,662.01
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,861.78,647.78
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,824.23,624.75
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,784.03,599.37
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,727.69,560.54
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,669.95,519.08
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,593.3,463.12
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,512.34,399.72
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,385.49,292.85
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,246.06,14.38
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,98.67,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.16,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,12.34,4.76
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,21.02,12.76
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,29.72,20.63
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,39.28,29.12
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,48.86,37.44
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,64.26,50.64
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,79.04,63.04
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,58.47,45.06
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,36.42,25.91
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,40.19,29.0
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,43.96,32.04
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,124.28,99.11
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,198.37,150.53
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,237.43,176.45
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,276.39,202.56
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,288.82,213.3
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,302.72,224.83
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,362.53,262.9
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,476.25,344.31
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,505.49,369.61
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,515.48,378.59
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,514.24,378.42
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,500.98,368.89
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,546.76,401.63
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,590.57,432.24
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,653.93,477.59
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,713.8,520.07
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,792.8,577.16
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,852.45,617.52
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,675.4,498.96
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,443.08,330.99
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,284.45,216.41
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,131.46,98.62
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,184.3,141.51
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,260.58,201.67
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,239.3,185.67
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,217.54,169.49
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,194.45,152.21
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,155.58,121.99
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,130.7,102.09
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,105.67,81.61
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,78.48,59.16
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,50.4,35.54
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,30.5,18.22
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.89,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.12,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,14.81,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,29.4,19.07
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,39.91,29.26
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,52.53,40.74
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,59.09,46.51
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,65.47,51.89
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,69.58,55.11
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,73.57,58.12
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,76.54,60.2
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,79.38,62.13
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,80.69,62.89
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,81.95,63.61
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,91.82,71.51
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,147.24,85.36
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,203.01,120.24
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,259.9,164.13
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,317.08,211.4
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,374.35,259.32
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,429.01,305.34
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,483.05,349.91
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,536.09,391.84
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,589.32,432.96
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,636.96,469.51
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,682.29,503.47
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,724.01,533.47
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,762.94,560.89
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,796.21,583.55
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,826.15,603.58
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,850.64,620.55
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,871.48,635.3
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,885.97,645.58
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,896.64,653.6
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,895.91,654.93
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,901.24,660.52
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,890.88,656.71
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,876.77,650.66
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,852.38,636.5
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,824.66,620.04
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,789.55,598.1
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,747.07,570.46
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,685.77,528.44
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,623.63,483.92
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,535.0,418.31
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,448.21,349.67
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,318.84,237.83
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,172.65,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,14.79,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,29.34,18.73
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,39.83,28.88
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,52.52,40.35
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,59.04,46.17
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,65.41,51.63
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,69.5,54.83
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,73.47,57.84
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,74.43,58.21
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,75.45,58.63
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,76.58,59.26
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,85.38,66.28
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,86.19,66.62
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,139.64,79.45
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,195.4,114.2
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,252.17,158.12
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,308.03,204.53
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,364.42,252.2
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,419.2,298.88
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,473.25,344.05
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,498.84,367.1
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,500.46,369.5
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,578.36,428.79
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,665.95,495.13
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,706.29,524.24
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,744.03,551.21
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,776.1,574.66
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,804.96,594.75
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,828.68,611.5
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,848.89,626.04
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,860.72,634.82
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,868.73,641.28
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,868.94,643.06
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,865.32,642.5
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,858.4,640.54
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,842.86,632.84
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,815.43,616.1
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,784.96,597.14
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,741.16,568.2
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,695.12,536.99
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,630.46,491.37
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,564.97,443.18
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,474.01,373.89
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,385.13,302.17
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,265.81,194.72
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,93.27,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,15.73,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,30.84,19.48
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,43.82,31.8
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,56.73,43.4
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,68.57,53.77
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,82.3,65.49
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,96.93,77.7
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,110.92,89.13
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,82.86,65.0
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,63.09,48.0
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,128.83,102.83
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,175.63,140.98
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,161.97,129.1
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,144.73,109.33
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,199.15,146.83
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,281.18,205.04
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,292.02,216.27
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,301.42,225.93
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,354.07,263.97
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,422.29,314.67
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,481.61,359.14
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,559.36,418.88
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,604.58,454.64
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,647.77,488.18
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,686.26,516.61
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,722.06,542.47
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,753.06,565.36
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,780.93,585.01
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,803.54,600.63
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,822.75,613.98
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,834.84,622.58
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,843.27,628.85
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,843.39,628.4
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,839.81,625.64
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,831.68,621.22
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,815.37,611.36
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,789.58,595.36
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,760.84,577.23
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,716.96,547.85
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,671.04,516.31
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,607.09,469.94
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,542.53,421.41
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,450.2,351.69
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,359.01,278.77
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,240.31,170.62
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,68.79,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,14.39,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,28.47,17.33
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,40.02,28.41
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.36,38.6
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,59.45,45.62
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,64.67,49.94
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,68.78,53.24
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,72.79,56.35
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,107.04,84.7
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,155.66,124.27
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,160.61,127.55
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,162.72,128.59
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,117.66,91.48
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,133.84,74.85
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,188.73,108.26
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,244.61,150.89
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,300.12,196.52
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,355.94,243.18
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,410.35,288.36
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,464.05,331.82
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,515.57,372.5
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,564.68,410.3
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,610.0,445.17
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,653.12,477.62
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,692.77,506.94
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,729.77,533.89
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,760.89,555.91
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,788.82,574.82
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,811.66,589.56
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,831.02,602.1
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,843.03,612.42
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,860.34,626.52
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,862.62,629.6
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,861.15,630.49
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,850.43,625.08
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,836.12,617.44
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,811.29,603.04
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,783.3,586.35
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,746.91,563.25
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,703.51,534.56
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,641.45,491.43
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,578.87,445.9
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,487.95,377.67
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,399.49,306.85
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,267.54,184.32
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,86.37,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,13.64,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,27.03,15.94
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,37.56,26.18
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,50.17,37.4
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,52.91,39.92
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,55.91,42.46
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,58.96,44.9
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,61.98,47.23
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,92.95,72.96
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,139.06,110.66
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,93.57,72.59
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,71.21,53.79
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,124.34,97.07
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,209.46,153.81
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,233.36,169.95
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,257.81,187.93
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,279.64,191.58
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,356.58,242.33
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,305.85,219.06
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,224.6,165.78
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,330.23,243.16
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,455.05,332.72
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,551.85,404.55
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,659.39,484.76
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,562.73,414.76
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,407.23,299.28
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,478.18,352.45
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,557.18,409.74
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,707.01,521.16
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,843.28,616.26
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,856.97,625.3
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,866.89,632.97
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,864.56,632.72
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,867.85,636.49
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,857.29,632.42
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,843.11,626.11
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,817.03,610.46
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,787.8,592.54
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,746.44,565.59
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,708.7,540.46
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,643.65,494.91
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,578.26,447.04
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,485.5,376.96
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,395.38,304.16
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,255.48,169.71
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,72.92,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,13.66,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,26.36,15.28
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,35.12,24.12
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,43.74,31.92
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,46.45,34.41
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,49.39,36.89
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,25.16,16.01
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,4.94,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,72.66,56.01
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,131.78,104.68
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,152.82,121.48
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,178.28,141.78
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,110.44,85.99
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,118.86,63.13
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,183.56,103.64
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,239.89,146.85
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,274.05,190.35
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,288.82,214.29
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,337.97,250.25
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,400.64,297.31
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,428.48,319.44
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,456.17,341.36
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,541.08,407.24
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,640.15,484.3
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,676.84,513.1
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,710.38,539.43
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,605.44,461.11
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,457.78,347.89
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,407.21,310.77
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,365.23,279.19
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,423.89,325.94
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,469.42,362.75
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,484.92,376.39
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,499.66,389.7
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,569.42,446.73
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,638.02,502.46
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,449.02,357.65
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,243.75,193.54
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,216.65,172.99
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,189.07,151.31
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,158.97,126.74
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,128.27,101.15
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,92.26,70.76
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,46.9,32.34
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,25.65,11.42
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.12,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,13.66,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,26.46,15.82
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,36.09,25.88
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,45.51,34.7
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,51.21,39.87
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,56.82,44.72
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,60.59,47.88
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,64.27,50.86
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,66.3,52.35
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,68.3,53.78
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,116.54,94.72
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,173.35,141.89
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,184.09,149.72
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,209.58,157.68
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,235.68,175.46
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,262.21,195.17
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,284.29,200.0
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,358.68,250.59
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,413.02,297.18
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,466.56,342.02
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,517.42,383.61
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,566.87,422.79
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,612.81,459.25
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,656.56,493.22
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,696.29,522.59
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,733.36,549.4
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,765.23,572.83
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,793.89,592.79
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,816.84,608.02
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,836.28,620.98
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,848.88,630.39
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,866.65,643.5
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,866.68,644.79
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,862.84,643.79
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,851.25,638.97
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,836.03,631.78
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,812.12,617.33
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,784.98,600.49
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,747.52,576.01
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,702.91,545.65
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,642.15,502.18
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,580.77,456.03
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,486.08,382.77
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,394.23,306.29
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,249.45,148.22
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,73.51,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,11.1,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,21.5,11.69
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,28.58,19.42
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,38.76,28.87
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,43.88,33.53
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,48.94,37.95
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,51.73,40.2
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,54.51,42.35
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,82.84,66.57
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,111.39,90.44
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,121.94,98.85
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,131.94,106.72
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,93.66,74.1
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,123.32,66.47
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,183.56,102.38
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,244.24,149.19
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,304.15,199.94
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,363.74,251.56
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,421.84,302.22
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,478.86,350.98
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,533.2,395.82
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,585.51,437.69
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,634.01,476.46
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,680.08,512.53
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,721.75,544.71
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,760.42,574.18
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,794.86,599.17
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,825.93,621.18
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,814.21,613.87
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,791.99,598.97
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,847.32,640.42
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,896.01,675.97
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,836.56,636.07
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,767.61,589.67
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,830.62,636.62
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,882.24,674.28
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,856.89,657.27
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,828.22,638.42
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,786.05,610.95
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,741.35,580.67
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,681.45,537.08
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,615.43,486.64
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,517.39,410.38
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,422.44,329.97
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,219.77,117.79
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
