Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,11.95,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,23.17,12.84
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,32.21,22.6
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,41.09,30.95
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,46.3,35.72
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,51.46,40.21
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,54.84,42.96
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,63.39,50.12
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,66.01,51.99
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,68.56,53.77
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,69.86,54.59
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,71.15,55.39
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,72.29,55.97
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,130.3,72.97
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,189.62,107.45
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,249.66,152.6
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,308.85,201.4
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,367.8,250.98
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,425.02,299.31
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,481.25,345.75
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,534.76,388.44
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,586.79,428.69
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,635.0,465.5
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,680.8,499.6
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,722.69,529.66
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,761.66,557.05
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,794.76,580.0
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,824.43,599.6
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,848.08,615.42
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,867.98,628.94
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,881.56,639.83
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,891.24,648.46
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,893.5,651.9
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,891.82,653.05
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,890.24,654.46
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,875.68,647.43
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,850.31,633.83
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,821.58,617.68
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,778.01,590.3
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,731.95,560.21
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,672.66,518.55
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,607.09,469.97
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,509.13,396.85
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,414.38,318.5
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,213.68,94.6
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,11.95,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,23.22,12.44
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,31.8,21.94
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,40.28,29.8
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,45.51,34.54
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,50.68,39.0
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,54.07,41.84
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,62.57,49.0
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,64.82,50.56
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,67.04,52.07
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,68.38,52.8
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,69.69,53.51
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,70.57,53.87
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,126.55,69.97
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,184.87,103.31
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,243.82,147.37
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,302.45,195.61
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,360.91,244.84
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,417.34,292.87
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,472.74,339.18
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,525.51,381.83
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,576.76,422.1
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,624.57,459.21
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,670.05,493.68
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,710.78,523.35
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,748.59,550.34
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,782.0,574.36
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,812.07,595.08
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,835.58,611.55
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,855.39,625.73
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,869.06,635.67
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,878.88,643.28
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,879.38,644.96
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,885.16,650.4
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,873.68,645.4
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,858.46,638.11
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,833.12,623.12
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,804.5,605.73
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,761.33,577.93
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,715.71,547.38
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,657.88,505.86
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,593.59,457.34
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,494.42,383.17
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,398.7,303.37
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,203.97,64.97
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,13.23,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.12,12.49
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,35.97,25.05
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,45.87,34.2
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,50.4,38.3
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,54.99,42.22
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,58.52,45.13
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,61.99,47.9
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,68.68,53.23
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,69.72,53.71
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,70.93,54.43
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,72.14,55.15
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,72.28,54.99
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,116.46,62.89
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,182.64,102.49
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,240.72,145.95
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,298.05,193.42
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,355.17,242.05
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,410.23,288.85
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,464.32,333.86
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,516.29,376.09
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,566.66,415.81
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,613.09,452.3
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,657.21,486.19
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,696.95,515.37
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,733.85,541.89
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,766.07,565.07
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,794.99,584.53
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,817.56,599.97
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,836.49,613.1
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,848.31,621.61
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,856.32,627.79
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,865.11,634.69
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,861.57,633.53
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,849.52,627.87
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,833.83,619.85
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,806.54,602.69
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,776.07,583.21
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,736.64,557.73
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,690.21,526.25
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,621.88,476.92
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,553.36,425.03
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,452.95,348.69
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,356.0,266.89
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,181.84,26.88
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,12.38,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,22.95,11.29
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,39.32,27.97
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,54.46,41.75
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,69.32,54.98
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,83.69,67.47
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,98.05,79.62
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,111.85,91.02
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,124.99,101.65
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,137.57,111.63
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,148.19,119.78
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,158.34,127.42
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,166.74,133.27
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,194.84,140.31
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,228.54,161.19
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,262.86,185.66
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,297.62,211.97
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,332.39,238.43
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,328.46,239.38
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,310.16,228.41
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,410.57,300.05
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,546.76,398.14
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,591.15,432.63
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,633.42,465.65
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,643.63,473.06
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,636.82,467.92
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,653.68,481.18
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,667.73,492.22
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,742.26,548.12
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,806.59,594.36
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,817.15,603.13
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,823.97,610.04
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,808.98,601.23
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,795.93,594.01
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,778.25,584.5
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,757.22,572.68
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,400.95,315.23
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,11.54,3.7
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,305.88,246.59
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,587.66,460.23
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,509.64,400.31
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,439.46,346.32
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,341.11,267.33
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,247.99,185.99
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,125.72,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,12.8,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,23.14,10.85
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,35.17,24.18
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,47.0,34.98
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,38.15,27.6
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,34.7,24.64
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,22.68,14.13
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.66
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,32.65,22.55
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,54.72,41.24
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,60.59,45.95
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,66.46,50.63
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,130.23,103.23
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,203.89,149.29
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,223.8,163.4
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,242.91,179.92
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,274.57,201.12
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,321.61,234.57
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,365.76,262.69
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,443.94,319.61
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,493.31,359.05
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,542.02,397.03
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,586.04,431.41
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,627.95,463.42
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,666.69,492.52
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,702.92,519.31
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,732.89,541.37
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,766.11,564.56
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,787.91,579.57
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,806.19,592.43
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,817.61,600.88
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,825.31,607.09
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,823.9,607.46
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,818.74,605.56
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,805.58,598.45
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,788.91,589.08
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,764.26,574.62
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,731.95,554.58
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,685.49,523.74
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,637.2,490.54
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,566.01,439.09
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,494.76,384.98
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,391.11,304.04
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,292.42,217.13
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,144.87,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,12.38,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,22.43,9.71
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,33.79,22.82
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,45.0,33.06
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,53.46,40.65
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,59.37,45.8
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,85.42,68.01
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,114.92,92.73
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,119.67,96.05
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,129.7,103.73
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,141.91,113.28
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,153.97,122.6
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,166.75,132.42
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,193.22,144.97
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,223.35,165.21
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,251.8,184.67
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,286.88,206.85
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,342.2,246.13
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,345.65,253.57
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,337.21,250.09
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,334.58,248.56
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,326.05,242.26
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,412.72,307.07
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,514.84,382.6
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,524.91,389.64
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,532.21,394.76
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,651.15,485.43
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,764.74,570.16
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,786.64,585.36
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,805.07,598.8
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,716.74,536.53
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,582.28,437.56
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,710.83,536.16
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,823.53,616.79
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,809.98,609.29
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,792.9,600.12
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,767.66,584.12
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,735.33,562.87
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,688.2,530.53
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,639.27,495.83
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,568.41,443.44
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,497.59,388.49
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,392.49,305.08
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,291.61,213.75
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,142.79,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,12.38,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,22.4,8.98
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,34.86,23.53
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,47.11,34.68
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,55.64,42.32
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,61.14,47.12
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,65.12,50.42
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,69.05,53.55
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,68.59,52.78
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,68.4,52.21
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,76.24,58.49
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,77.64,59.34
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,75.33,57.13
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,110.92,60.72
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,167.96,91.8
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,232.81,139.65
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,288.32,185.09
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,344.17,232.5
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,399.04,279.88
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,452.95,325.79
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,504.22,368.05
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,554.22,408.16
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,600.71,445.35
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,644.9,479.93
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,684.86,509.68
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,721.98,536.67
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,753.48,559.96
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,781.64,579.4
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,804.05,595.34
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,822.82,608.94
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,835.32,618.24
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,844.06,625.18
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,844.94,626.96
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,850.77,632.33
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,838.65,626.42
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,822.9,618.13
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,795.46,600.63
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,764.92,580.74
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,719.63,550.95
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,672.15,518.35
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,609.15,471.81
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,540.5,418.47
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,434.66,335.03
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,333.73,240.25
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,131.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,11.95,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,21.64,7.72
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,34.48,23.14
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,47.1,34.63
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,53.29,40.3
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,61.27,47.23
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,65.23,50.52
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,69.16,53.66
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,67.68,52.02
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,66.56,50.69
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,74.26,56.85
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,75.74,57.77
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,73.83,55.91
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,108.38,59.25
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,165.44,89.95
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,230.27,137.65
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,285.88,183.17
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,341.74,230.65
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,396.51,278.05
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,450.32,324.0
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,501.41,366.27
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,550.84,406.06
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,596.59,442.82
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,640.03,476.98
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,679.23,506.31
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,715.6,532.91
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,746.36,556.16
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,773.8,575.55
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,796.29,591.39
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,815.21,604.89
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,826.19,612.81
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,833.39,618.52
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,841.72,625.41
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,838.14,624.31
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,825.16,618.01
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,808.58,609.29
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,780.01,590.88
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,748.35,570.04
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,707.72,543.39
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,660.34,510.65
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,589.29,457.92
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,518.38,402.56
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,411.7,317.8
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,310.08,219.22
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,119.98,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,5.55,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,10.7,0.48
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,24.76,14.96
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,38.25,27.06
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,53.74,40.67
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,69.04,53.89
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,84.19,66.71
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,99.17,79.13
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,112.69,89.93
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,126.06,100.4
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,140.25,111.58
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,163.74,130.21
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,153.57,121.29
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,164.97,113.19
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,204.61,134.94
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,247.0,164.72
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,282.03,187.07
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,335.78,226.96
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,389.18,272.64
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,441.83,317.05
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,493.41,358.94
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,542.78,398.2
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,553.66,408.35
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,541.53,399.89
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,574.58,425.29
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,607.55,450.25
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,571.31,424.09
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,536.87,398.54
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,551.18,410.13
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,564.52,420.86
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,543.05,406.72
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,502.47,379.04
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,508.19,384.35
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,495.62,376.54
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,449.59,344.6
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,419.74,324.0
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,394.26,306.01
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,367.49,286.74
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,334.86,262.81
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,301.01,237.25
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,273.6,215.24
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,228.55,178.62
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,157.33,120.32
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,100.16,66.2
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,35.58,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,10.67,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,19.35,4.44
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,31.49,20.43
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,43.45,31.33
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,51.68,38.72
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,57.35,43.66
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,61.07,46.86
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,64.77,49.92
2016,10,19,8,45,666.0,90.0,3.7,25.5,369.5,65.82,50.56
2016,10,19,9,0,708.0,93.0,3.9,26.0,419.0,66.97,51.26
2016,10,19,9,15,412.5,168.0,3.95,26.5,362.5,110.82,87.63
2016,10,19,9,30,117.0,243.0,4.0,27.0,306.0,162.09,129.34
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,153.99,122.05
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,165.97,115.26
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,218.05,149.88
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,257.65,180.87
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,294.83,208.95
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,334.51,239.87
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,371.0,269.38
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,407.92,299.21
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,445.42,328.58
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,484.13,358.45
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,522.42,388.29
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,561.21,418.15
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,577.04,429.89
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,588.76,438.31
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,594.59,443.96
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,586.64,439.81
2016,10,19,13,45,363.0,302.0,3.9,30.0,554.5,582.67,437.89
2016,10,19,14,0,341.0,296.0,3.9,30.0,526.0,575.98,433.93
2016,10,19,14,15,340.0,280.5,3.85,30.0,500.5,573.98,433.76
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,569.94,432.16
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,682.37,518.39
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,784.63,592.87
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,745.88,567.21
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,703.25,539.37
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,668.2,515.5
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,623.09,483.86
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,604.62,471.5
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,576.13,450.69
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,505.02,396.69
2016,10,19,17,0,402.0,58.0,1.9,27.0,134.0,433.84,340.21
2016,10,19,17,15,292.0,44.5,1.8,26.5,90.0,323.96,250.81
2016,10,19,17,30,182.0,31.0,1.7,26.0,46.0,220.42,146.31
2016,10,19,17,45,91.0,15.5,1.6,25.5,23.0,77.7,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
