Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,12.8,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,25.83,14.39
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,39.77,28.38
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,47.88,35.92
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,58.45,45.26
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,63.33,49.52
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,68.18,53.57
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,68.76,53.73
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,69.55,54.03
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,71.19,55.14
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,72.84,56.24
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,80.17,61.96
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,94.35,60.21
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,147.84,82.52
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,202.45,119.16
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,255.74,161.02
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,309.41,205.66
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,362.1,250.19
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,414.06,293.53
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,436.74,316.82
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,432.14,316.89
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,513.09,377.32
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,599.75,442.33
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,637.36,471.55
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,672.32,498.73
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,701.9,521.49
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,728.25,541.74
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,749.73,556.45
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,767.78,568.61
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,778.22,578.07
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,792.36,590.31
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,792.32,591.88
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,788.57,591.14
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,774.63,584.35
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,757.2,575.12
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,728.47,556.58
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,696.78,535.44
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,646.67,500.39
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,601.36,467.09
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,526.28,408.84
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,452.03,347.84
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,328.11,239.16
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,185.69,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,11.95,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,21.91,11.18
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,32.07,21.99
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,37.23,26.94
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,46.22,34.97
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,50.3,38.49
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,54.37,41.84
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,56.28,43.23
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,58.23,44.6
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,59.65,45.57
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,61.06,46.53
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,70.34,54.13
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,84.76,53.16
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,141.91,75.41
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,199.55,113.78
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,256.26,159.04
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,312.54,206.92
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,367.22,254.78
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,420.71,301.31
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,471.1,344.0
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,519.42,383.89
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,564.4,420.85
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,606.92,455.08
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,645.03,484.55
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,680.14,511.16
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,710.3,534.6
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,737.09,555.35
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,757.01,570.12
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,773.24,582.4
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,782.75,589.96
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,788.48,595.12
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,793.87,600.22
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,788.33,597.86
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,773.22,589.63
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,754.61,578.9
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,722.48,557.38
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,687.44,533.25
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,642.07,501.18
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,590.67,462.9
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,510.63,400.75
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,431.68,335.79
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,307.27,223.48
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,131.79,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,11.1,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,21.77,10.37
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,35.21,24.14
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,42.1,30.59
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,48.94,36.68
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,53.46,40.62
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,57.94,44.37
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,59.99,45.94
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,62.08,47.5
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,69.55,53.58
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,71.29,54.76
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,113.25,89.47
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,173.63,130.27
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,196.15,139.47
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,231.5,162.23
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,265.35,188.13
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,299.14,215.04
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,328.68,239.2
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,358.58,263.7
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,350.32,260.43
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,328.21,245.25
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,357.9,268.0
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,387.85,290.91
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,378.48,283.87
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,357.8,268.39
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,395.91,297.71
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,427.56,322.22
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,384.75,290.51
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,324.54,245.54
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,331.06,251.58
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,337.79,257.7
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,570.82,438.96
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,761.64,579.2
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,446.06,349.42
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,64.78,46.23
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,385.4,307.48
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,661.13,514.74
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,615.42,480.58
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,563.53,441.78
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,481.62,377.48
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,400.99,310.76
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,278.27,197.59
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,104.68,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,10.24,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,23.51,11.02
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,37.43,25.83
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,45.91,33.74
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,54.32,41.28
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,61.85,47.82
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,66.73,51.91
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,68.04,52.82
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,69.5,53.82
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,71.48,55.22
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,73.46,56.6
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,73.4,56.27
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,88.65,59.48
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,167.2,109.05
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,228.41,162.28
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,246.97,166.04
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,295.92,197.53
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,333.01,238.18
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,345.21,255.72
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,343.0,255.98
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,333.06,249.46
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,376.94,282.72
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,425.92,319.77
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,364.39,274.51
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,284.66,214.47
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,488.31,372.53
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,686.43,520.5
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,482.8,369.85
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,210.57,159.46
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,487.02,376.83
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,727.36,553.79
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,709.69,540.61
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,687.84,526.39
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,664.57,511.65
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,638.14,494.44
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,584.75,456.43
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,537.59,421.84
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,476.92,376.5
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,416.14,329.36
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,309.76,245.17
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,224.4,174.14
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,135.77,92.96
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,14.44,4.25
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,25.6,15.96
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,39.77,28.62
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,53.76,40.97
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,68.64,53.97
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,83.35,66.61
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,102.68,82.83
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,116.68,94.26
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,125.7,101.55
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,141.3,114.28
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,151.28,121.97
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,161.54,129.85
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,158.39,120.86
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,152.94,116.59
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,85.99,63.47
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,11.59,3.74
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,12.01,4.09
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,12.43,4.42
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,37.79,24.87
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,63.25,45.23
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,77.06,56.18
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,90.82,67.05
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,125.22,94.13
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,160.58,121.67
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,85.95,63.24
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,12.42,4.42
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,30.67,19.2
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,48.97,33.89
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,41.87,28.31
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,34.78,22.7
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,30.62,19.38
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,26.45,16.04
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,16.09,7.59
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,15.27,4.4
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,27.03,17.33
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,42.2,31.05
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,57.16,44.42
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,72.32,57.85
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,87.3,70.91
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,103.52,84.83
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,114.74,94.27
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,127.35,104.6
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,139.65,114.53
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,150.51,123.13
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,161.72,131.95
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,163.13,126.0
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,167.21,129.45
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,161.37,124.79
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,154.23,119.14
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,173.48,134.2
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,193.63,149.93
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,216.73,167.65
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,242.03,187.03
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,197.41,152.33
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,150.76,115.67
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,174.83,134.6
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,199.96,154.14
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,185.3,142.73
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,170.08,130.9
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,197.16,152.69
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,226.04,175.81
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,161.59,125.29
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,97.02,73.65
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,60.17,43.89
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,24.79,14.9
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,31.0,20.1
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,37.21,25.33
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,32.63,21.59
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,28.06,17.82
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,22.67,13.36
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,17.29,8.83
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,12.74,4.93
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,8.21,1.01
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,4.51,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,9.46,0.19
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,18.97,10.5
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,31.42,21.84
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,43.49,32.77
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,56.07,44.03
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,68.53,55.02
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,88.2,72.02
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,107.41,88.33
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,119.37,98.16
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,131.18,107.74
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,144.49,118.49
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,157.77,129.09
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,169.96,131.87
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,182.32,140.85
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,173.82,133.98
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,163.16,125.52
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,128.05,97.72
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,90.5,67.77
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,163.07,125.35
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,238.27,183.9
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,231.15,178.31
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,224.11,172.98
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,220.23,169.8
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,216.02,166.38
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,151.87,116.3
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,86.78,64.61
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,224.48,175.6
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,384.13,299.48
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,261.03,204.01
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,137.59,105.68
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,94.78,71.74
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,53.89,38.7
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,129.05,101.2
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,212.83,169.82
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,188.2,150.02
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,163.19,129.85
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,135.69,107.44
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,96.5,74.92
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,166.08,132.92
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,222.2,175.3
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,134.01,86.54
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,19.33,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,12.37,1.39
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,24.7,15.39
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,39.56,28.96
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,54.21,42.16
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,69.38,55.72
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,84.37,68.9
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,97.58,80.17
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,110.66,91.13
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,94.21,76.52
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,75.83,60.35
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,82.19,65.53
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,88.5,70.62
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,71.91,53.6
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,53.96,38.74
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,56.07,40.32
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,58.17,41.88
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,59.86,43.19
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,61.55,44.51
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,127.11,97.08
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,192.8,148.93
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,105.3,79.71
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,14.92,6.59
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,23.22,13.41
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,31.53,20.23
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,24.46,14.45
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,17.39,8.67
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,24.85,14.83
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,32.32,21.01
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,85.66,64.73
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,144.12,112.16
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,75.36,56.53
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,12.38,4.65
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,8.65,1.59
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.52,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,15.92,2.31
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,31.59,21.05
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,40.22,29.37
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,50.85,39.03
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,24.65,16.13
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.52,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,60.97,47.52
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,110.65,89.96
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,77.98,61.64
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,40.59,29.4
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,30.64,19.68
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,20.69,11.44
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,60.66,44.09
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,99.78,75.5
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,128.46,98.23
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,157.59,121.17
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,167.67,128.76
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,178.07,136.64
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,154.14,117.85
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,129.11,98.13
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,138.5,105.65
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,148.19,113.38
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,117.66,89.25
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,86.78,64.68
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,82.11,61.05
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,77.4,57.36
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,83.53,62.44
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,89.92,67.72
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,80.34,60.13
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,70.7,52.46
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,58.46,42.7
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,46.36,32.92
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,325.13,266.32
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,572.37,457.7
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,513.66,411.21
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,451.04,362.01
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,364.88,291.38
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,281.85,219.89
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,171.46,102.98
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,26.89,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,8.64,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,17.31,8.92
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,29.35,19.89
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,41.1,30.48
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,52.97,41.1
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,64.73,51.48
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,72.77,58.45
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,80.74,65.27
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,83.55,67.52
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,86.25,69.67
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,109.55,89.53
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,132.04,108.49
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,135.58,106.28
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,138.93,108.77
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,158.63,124.03
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,179.35,140.03
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,162.54,126.69
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,143.93,111.87
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,183.84,143.68
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,225.62,176.83
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,224.39,175.92
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,222.75,174.77
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,266.06,209.45
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,308.72,243.5
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,233.89,184.45
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,147.95,115.38
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,140.98,109.98
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,133.87,104.39
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,109.27,84.56
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,84.59,64.51
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,55.99,41.04
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,28.1,17.91
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,63.48,47.55
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,105.58,82.65
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,91.37,71.0
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,76.98,59.11
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,62.38,46.97
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,47.49,34.38
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,33.38,22.21
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,20.63,11.12
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,11.53,1.33
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.56,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,4.92,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,7.39,0.92
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,9.45,2.81
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,11.52,4.68
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,36.78,27.25
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,62.1,49.64
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,63.48,50.7
