Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,64.74,51.67
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,65.59,52.16
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,66.44,52.66
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,70.64,53.61
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,74.85,57.0
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,42.72,30.09
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,11.18,3.68
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,11.59,4.02
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,66.56,49.62
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,120.95,94.14
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,107.25,82.89
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,93.28,71.49
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,87.91,66.99
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,82.48,62.46
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,73.65,55.28
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,64.85,48.11
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,117.89,91.62
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,174.5,137.43
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,100.21,77.25
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,29.79,19.2
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,42.24,29.65
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,54.72,40.13
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,38.05,26.37
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,21.45,12.51
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,18.54,10.09
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,15.64,7.64
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,12.75,5.2
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,9.86,2.71
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,6.98,0.2
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.05,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,12.8,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,25.21,15.65
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,40.99,30.42
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,56.56,44.66
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,71.36,58.09
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,86.03,71.18
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,94.06,78.03
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,102.65,85.22
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,102.93,85.24
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,106.94,88.49
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,130.54,108.44
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,160.21,133.24
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,120.62,91.32
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,60.63,44.95
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,161.62,120.54
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,276.67,206.04
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,295.42,224.33
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,304.05,234.14
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,267.43,207.62
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,218.91,170.58
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,186.68,145.5
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,152.31,118.29
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,301.59,237.31
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,465.59,363.33
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,461.2,360.25
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,442.75,347.31
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,362.09,285.34
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,261.63,206.07
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,299.75,237.95
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,354.43,282.15
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,448.27,358.89
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,544.24,435.79
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,476.89,384.92
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,424.73,345.16
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,394.91,322.56
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,363.74,298.19
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,325.45,267.4
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,286.25,234.72
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,234.01,189.9
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,181.55,142.59
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,92.78,44.83
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,5.33,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,10.69,3.36
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,18.12,10.35
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,25.58,17.17
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,33.46,24.32
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,41.36,31.37
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,76.71,62.55
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,106.22,88.02
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,58.05,45.62
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,5.77,0.0
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,44.31,33.21
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,82.3,65.7
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,62.7,46.42
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,42.28,29.5
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,76.54,57.51
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,109.12,83.7
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,213.27,161.48
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,338.39,255.59
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,368.78,279.87
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,399.82,304.77
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,395.78,303.85
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,378.93,292.36
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,500.83,386.86
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,626.84,483.06
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,655.72,505.68
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,681.44,526.32
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,701.66,541.72
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,718.46,553.58
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,671.1,520.09
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,597.91,466.64
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,579.14,454.65
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,557.51,439.96
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,538.67,426.83
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,517.5,411.71
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,490.05,391.78
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,460.48,369.65
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,416.12,335.06
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,370.84,298.28
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,308.57,246.13
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,247.44,191.32
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,130.09,57.86
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,12.63,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,25.62,15.74
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,32.52,23.01
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,39.4,29.54
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,43.58,33.45
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,47.75,37.19
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,55.49,43.89
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,58.93,46.66
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,60.67,47.97
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,62.42,49.27
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,64.41,50.76
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,66.37,52.22
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,108.51,60.55
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,162.73,92.48
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,216.91,134.37
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,270.89,180.53
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,327.16,230.31
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,377.63,275.59
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,425.02,317.31
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,471.04,356.92
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,513.95,393.66
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,554.64,427.69
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,591.0,456.9
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,624.57,483.24
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,653.5,506.5
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,679.29,527.06
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,605.17,471.12
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,490.06,383.38
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,451.33,355.05
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,394.68,312.18
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,271.39,215.82
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,119.99,92.96
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,108.42,84.17
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,96.75,74.98
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,83.96,64.57
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,71.05,53.92
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,57.42,42.61
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,43.54,30.89
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,30.18,19.45
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,18.15,8.97
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,9.05,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,13.28,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,26.42,16.24
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,37.47,27.34
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,46.6,35.93
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,52.0,40.97
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,57.36,45.77
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,69.5,56.42
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,78.94,64.5
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,73.8,59.69
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,67.67,54.06
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,69.19,55.02
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,77.41,61.74
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,116.09,68.45
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,168.73,98.35
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,221.18,137.34
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,273.87,180.49
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,324.78,224.47
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,375.06,267.97
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,423.03,308.75
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,469.38,347.23
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,511.91,382.58
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,552.34,415.55
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,588.99,445.08
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,623.07,472.21
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,650.98,494.1
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,675.72,513.41
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,694.63,528.38
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,710.12,540.81
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,717.76,547.56
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,721.74,551.39
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,712.69,546.29
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,696.52,536.33
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,675.96,523.82
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,652.19,508.79
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,609.42,478.97
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,563.98,446.32
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,503.21,401.59
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,440.19,352.67
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,352.33,280.88
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,267.94,206.75
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,139.32,48.06
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,13.28,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,26.41,15.88
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,38.01,27.55
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,47.56,36.42
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,53.33,41.77
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,59.05,46.87
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,61.82,49.11
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,64.64,51.29
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,66.91,53.04
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,69.19,54.75
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,70.04,55.23
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,77.66,61.51
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,114.14,67.14
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,166.59,96.38
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,219.02,135.23
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,271.97,178.93
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,322.86,223.62
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,373.01,267.94
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,420.93,309.24
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,469.76,350.32
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,512.95,386.91
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,553.91,420.84
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,590.72,450.13
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,624.83,476.64
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,654.11,499.96
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,680.23,520.59
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,700.19,536.57
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,716.71,549.58
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,732.57,561.1
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,739.24,566.22
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,737.9,566.19
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,732.92,563.74
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,717.4,553.92
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,698.49,541.51
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,668.78,520.29
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,636.23,496.35
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,589.23,462.47
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,536.19,421.97
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,454.48,356.29
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,374.75,284.98
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,191.73,55.93
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,10.67,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,22.66,12.57
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,28.66,19.36
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,34.72,25.08
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,38.39,28.53
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,42.09,31.86
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,44.83,34.14
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,53.18,41.27
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,55.35,42.97
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,57.44,44.58
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,59.36,45.93
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,61.22,47.21
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,99.14,52.55
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,156.0,82.71
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,211.88,123.54
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,267.46,169.17
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,322.11,216.62
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,375.71,263.37
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,426.91,307.06
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,476.07,347.88
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,521.43,385.32
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,564.43,419.93
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,603.22,449.98
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,639.1,477.1
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,669.64,500.47
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,696.86,521.04
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,718.83,537.62
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,737.21,550.57
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,748.65,558.63
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,756.37,564.34
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,755.66,564.49
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,751.27,562.31
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,737.71,554.43
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,728.21,549.21
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,698.41,529.18
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,665.76,506.61
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,615.27,471.1
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,563.07,432.18
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,479.14,367.11
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,396.34,294.61
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,200.92,44.93
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,10.67,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,22.64,12.2
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,29.99,20.38
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,37.3,27.22
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,41.26,30.94
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,45.27,34.53
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,48.26,37.02
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,51.23,39.4
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,53.3,41.03
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,62.13,48.46
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,64.31,50.0
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,66.41,51.44
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,101.47,55.73
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,157.48,84.76
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,213.47,125.49
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,269.14,171.32
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,322.95,218.43
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,375.74,265.17
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,425.84,308.88
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,474.37,350.44
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,519.71,389.21
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,562.75,425.35
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,601.12,457.25
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,636.55,486.34
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,666.98,511.17
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,694.12,533.2
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,715.84,551.19
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,734.0,565.76
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,745.12,575.51
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,752.53,582.77
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,752.15,583.61
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,755.16,587.01
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,741.0,578.22
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,723.36,566.76
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,692.96,545.51
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,659.67,521.3
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,606.96,482.38
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,552.52,439.81
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,467.72,371.02
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,394.17,301.81
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,199.56,32.27
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,12.38,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,22.48,11.7
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,35.18,24.8
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,47.53,36.13
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,58.31,45.92
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,68.74,55.18
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,77.04,62.24
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,85.07,68.9
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,96.51,78.5
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,107.51,87.59
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,81.46,64.87
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,67.6,52.71
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,100.4,56.62
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,156.2,85.45
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,210.92,125.57
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,265.54,171.39
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,318.88,219.11
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,371.17,266.56
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,420.45,310.83
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,467.64,352.47
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,511.25,390.92
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,552.45,426.59
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,589.78,457.73
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,624.26,485.93
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,652.79,509.82
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,677.99,530.78
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,697.22,547.15
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,712.87,560.34
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,722.05,567.58
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,727.57,572.23
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,730.56,575.33
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,723.6,571.13
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,707.04,560.36
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,687.12,546.88
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,651.16,520.07
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,612.47,490.47
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,563.21,452.31
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,508.11,407.59
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,415.98,331.5
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,326.26,249.04
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,166.68,13.41
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,14.08,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,25.48,13.15
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,36.59,25.48
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,47.75,35.83
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,55.6,43.08
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,63.33,50.01
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,35.45,25.6
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,9.88,3.06
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,11.12,4.15
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,12.37,5.25
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,89.45,72.53
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,151.11,125.34
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,107.33,82.96
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,50.6,36.57
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,59.37,43.79
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,68.16,50.99
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,73.62,55.42
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,79.03,59.81
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,169.34,132.62
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,263.64,207.46
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,274.56,216.4
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,285.74,225.71
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,347.79,275.25
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,411.39,325.99
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,442.09,351.97
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,465.16,372.34
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,343.95,276.27
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,200.79,159.43
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,284.06,229.62
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,374.76,305.18
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,258.75,210.56
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,141.52,112.56
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,440.84,367.58
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,690.18,570.41
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,663.46,549.23
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,633.94,526.07
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,579.96,483.45
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,524.68,437.41
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,447.94,370.18
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,372.87,294.45
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,188.45,2.82
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,237.5,11.5,3.5,3.5,30.5,9.82,0.0
2016,11,19,7,30,475.0,23.0,3.6,4.0,61.0,21.04,10.24
2016,11,19,7,45,581.0,30.5,3.75,4.5,110.5,27.62,19.06
2016,11,19,8,0,687.0,38.0,3.9,5.0,160.0,34.25,25.65
2016,11,19,8,15,745.5,42.5,4.1,5.5,212.0,38.01,29.35
2016,11,19,8,30,804.0,47.0,4.3,6.0,264.0,45.55,36.37
2016,11,19,8,45,840.0,50.5,4.5,7.0,314.5,49.25,39.63
2016,11,19,9,0,876.0,54.0,4.7,8.0,365.0,52.83,42.68
2016,11,19,9,15,900.0,56.5,4.7,8.5,411.0,55.45,44.88
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,57.98,46.96
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,59.97,48.43
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,61.87,49.81
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,91.96,52.47
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,151.38,82.37
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,210.13,126.14
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,268.5,176.41
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,325.06,228.35
