Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,698.94,549.32
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,681.23,537.23
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,649.82,514.53
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,615.54,488.82
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,560.53,447.83
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,511.04,408.55
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,419.93,333.9
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,331.59,245.99
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,164.36,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,22.95,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,27.38,17.28
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,31.52,22.48
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,36.1,27.05
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,40.74,31.46
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,43.15,33.61
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,50.36,39.99
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,53.44,42.62
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,56.43,45.12
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,57.83,46.17
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,59.17,47.15
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,61.79,49.26
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,119.42,62.95
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,176.63,99.36
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,233.93,145.35
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,289.81,195.03
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,344.72,245.43
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,397.17,293.37
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,447.93,339.01
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,495.76,381.96
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,541.21,421.94
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,582.35,456.75
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,620.59,488.36
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,653.75,516.28
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,683.53,541.09
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,707.37,561.3
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,727.5,578.5
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,741.51,590.3
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,751.7,598.85
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,752.98,600.99
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,750.49,600.46
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,738.49,592.98
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,723.0,582.69
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,695.54,562.89
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,671.91,545.06
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,621.87,505.97
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,569.98,462.98
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,483.71,389.75
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,398.64,299.68
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,197.01,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,7.26,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,14.17,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,23.2,13.71
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,32.12,23.11
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,37.36,28.32
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,46.4,36.76
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,50.53,40.49
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,54.64,44.06
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,56.98,46.01
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,59.32,47.92
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,61.17,49.26
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,63.03,50.59
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,64.44,51.61
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,117.66,65.14
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,171.72,99.15
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,231.23,146.38
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,283.36,192.26
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,334.74,239.07
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,383.59,283.47
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,431.1,326.06
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,475.37,365.93
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,517.5,403.18
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,555.56,435.65
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,590.94,465.2
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,621.48,491.3
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,648.87,514.55
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,669.45,531.36
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,686.51,545.26
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,703.33,559.63
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,711.75,567.43
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,711.43,568.34
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,707.43,566.61
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,692.8,556.79
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,674.71,544.13
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,643.2,521.0
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,608.77,494.73
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,560.31,456.83
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,505.56,411.71
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,416.32,336.31
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,329.52,247.35
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,163.49,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.99,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.97,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,16.5,7.77
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,27.26,18.46
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,39.54,29.93
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,51.68,41.19
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,64.05,52.41
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,76.29,63.31
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,98.12,82.57
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,120.46,101.96
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,123.96,104.59
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,133.12,112.15
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,143.95,121.07
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,169.15,133.32
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,173.81,136.82
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,174.25,137.94
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,159.2,126.24
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,135.98,107.69
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,101.66,79.21
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,65.66,49.26
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,83.15,63.77
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,100.61,78.18
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,98.69,76.6
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,96.74,75.03
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,59.8,44.45
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,23.17,13.86
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,147.4,118.14
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,284.65,230.29
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,322.7,262.45
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,350.36,286.79
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,225.37,184.73
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,79.39,61.67
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,70.68,54.67
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,61.92,47.43
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,53.1,39.97
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,44.7,32.77
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,35.55,24.89
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,26.41,16.91
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,18.13,9.56
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.87,1.99
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.56,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,7.39,0.3
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,12.33,5.32
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,18.12,10.78
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,23.91,16.22
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,30.13,22.0
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,36.36,27.72
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,38.86,29.97
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,41.36,32.18
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,45.12,35.44
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,48.88,38.67
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,53.47,42.71
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,58.08,44.56
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,85.28,67.76
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,111.46,89.88
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,103.05,82.61
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,94.21,75.04
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,116.07,93.5
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,138.22,112.1
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,102.07,81.56
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,64.83,49.95
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,43.55,31.72
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,22.35,13.54
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,31.89,21.75
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,41.45,29.96
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,56.85,43.18
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,72.3,56.44
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,43.91,32.22
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,15.69,7.94
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,46.79,34.88
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,79.4,63.03
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,71.63,56.58
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,63.83,50.05
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,54.07,41.64
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,44.7,33.47
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,35.96,25.76
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,27.24,17.97
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,18.96,10.5
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,10.69,2.77
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.34,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.23,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.46,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.69,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,4.92,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,6.16,0.0
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,7.4,1.1
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,22.27,14.64
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,37.2,28.15
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,48.45,38.22
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,59.72,48.25
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,59.73,48.15
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,59.74,45.82
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,46.83,34.6
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,33.95,23.47
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,33.13,22.73
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,32.31,22.01
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,62.73,47.86
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,92.9,73.29
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,107.39,85.43
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,122.13,97.76
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,166.49,134.8
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,213.37,173.78
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,142.64,115.21
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,70.65,54.61
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,40.19,28.72
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,9.91,2.83
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,160.32,132.28
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,322.97,268.46
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,303.6,252.72
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,282.99,236.2
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,265.35,222.48
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,246.82,207.76
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,222.51,187.42
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,197.34,165.95
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,168.06,140.68
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,137.89,114.01
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,87.7,69.41
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,48.3,32.53
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,21.12,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.41,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,10.28,2.34
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,17.3,9.69
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,26.0,17.9
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,34.72,26.08
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,43.87,34.5
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,52.9,42.66
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,41.77,32.51
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,30.56,22.27
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,33.47,24.87
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,36.39,27.45
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,59.31,48.02
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,81.5,64.64
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,74.7,58.57
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,67.29,52.08
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,38.12,27.14
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.09,2.19
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,56.05,42.43
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,102.66,81.74
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,90.96,71.81
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,79.03,61.77
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,110.63,88.24
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,143.04,115.04
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,112.11,89.33
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,80.79,63.16
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,109.52,87.48
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,139.81,112.95
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,95.25,75.68
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,52.22,39.28
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,77.55,61.06
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,106.21,85.58
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,95.97,77.02
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,85.67,68.38
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,349.07,297.73
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,565.84,474.91
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,510.29,427.48
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,453.39,378.34
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,374.07,307.74
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,296.9,226.08
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,148.17,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,11.95,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,20.32,9.8
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,28.95,20.0
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,36.9,27.79
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,42.3,33.05
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,45.37,35.95
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,48.49,38.77
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,74.79,62.54
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,112.16,95.93
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,122.57,104.82
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,132.72,113.39
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,126.03,107.21
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,111.87,90.27
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,99.01,79.05
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,85.07,66.98
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,91.18,71.93
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,97.36,76.9
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,110.42,87.62
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,123.67,98.44
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,112.69,89.25
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,101.41,79.84
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,109.96,87.0
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,118.7,94.32
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,105.4,83.28
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,91.9,72.07
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,92.07,72.31
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,92.28,72.6
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,73.19,56.62
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,54.72,41.09
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,70.8,54.87
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,88.82,70.29
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,79.75,62.85
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,70.63,55.29
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,318.57,271.75
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,520.22,439.42
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,457.96,386.39
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,398.53,334.82
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,307.18,254.39
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,219.59,167.76
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,108.86,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,11.1,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,21.53,10.44
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,32.14,23.01
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,38.91,29.82
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,45.64,36.28
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,50.04,40.42
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,54.41,44.39
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,57.1,46.71
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,59.8,48.98
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,81.93,68.56
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,122.17,103.74
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,134.7,114.18
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,149.35,120.26
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,160.05,128.21
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,170.84,136.49
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,208.36,163.02
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,264.67,205.63
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,285.05,222.86
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,304.78,239.51
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,323.94,255.81
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,343.23,272.13
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,355.83,282.76
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,367.75,292.78
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,367.73,293.62
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,365.87,292.92
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,439.56,352.17
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,520.31,415.49
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,596.87,474.97
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,665.02,527.26
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,593.84,472.65
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,506.53,406.2
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,486.12,391.46
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,463.58,374.06
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,433.96,351.05
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,402.51,325.99
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,358.89,293.29
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,314.49,257.79
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,249.76,202.67
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,186.45,140.26
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,92.56,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,7.68,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,22.12,10.39
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,35.82,26.47
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,49.82,40.14
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,63.44,53.24
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,73.88,63.1
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,84.08,72.49
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,88.58,76.6
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,96.52,83.78
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,92.56,79.95
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,88.12,75.7
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,114.57,99.69
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,141.44,118.07
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,167.53,137.63
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,203.23,165.16
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,211.89,174.28
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,212.92,176.84
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,246.99,204.78
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,287.7,239.02
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,316.66,264.11
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,348.55,292.04
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,311.54,262.38
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,259.46,218.71
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,260.25,219.89
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,260.73,220.76
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,252.95,214.54
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,244.45,207.69
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,234.92,200.0
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,224.89,191.85
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,167.96,142.26
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,122.15,101.84
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,110.21,91.83
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,98.18,81.58
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,84.96,70.0
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,71.58,58.13
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,57.4,45.49
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,42.88,32.35
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,29.07,19.69
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,16.5,7.72
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,8.23,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,10.24,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,19.49,8.13
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,28.96,20.58
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,42.61,33.89
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,59.78,50.25
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,73.08,62.8
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,86.12,74.87
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,94.87,82.77
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,107.22,93.8
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,117.99,103.23
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,128.61,112.42
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,137.88,120.28
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,157.54,129.57
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,173.71,141.48
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,190.19,154.48
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,215.32,173.6
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,248.85,200.32
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,275.94,222.14
2016,12,9,12,0,234.0,273.0,1.8,6.0,412.0,306.04,246.71
2016,12,9,12,15,272.0,268.5,1.65,6.0,430.0,337.32,272.75
2016,12,9,12,30,310.0,264.0,1.5,6.0,448.0,369.22,299.3
2016,12,9,12,45,366.0,248.5,1.4,6.5,464.5,402.57,326.51
2016,12,9,13,0,422.0,233.0,1.3,7.0,481.0,445.43,360.95
2016,12,9,13,15,413.0,229.5,1.2,7.0,467.0,450.64,366.2
2016,12,9,13,30,404.0,226.0,1.1,7.0,453.0,460.96,375.34
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,418.36,341.44
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,358.04,293.12
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,353.19,290.68
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,347.28,286.94
2016,12,9,14,45,107.5,191.5,1.0,8.0,242.5,276.22,229.11
2016,12,9,15,0,33.0,167.0,1.0,8.0,181.0,188.25,155.83
2016,12,9,15,15,29.5,151.5,1.05,7.5,163.5,173.18,144.2
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,157.79,131.75
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,403.4,343.86
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,602.14,502.62
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,554.87,463.09
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,500.75,418.34
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,414.2,343.43
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,329.67,256.34
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,164.92,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
