Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,15,455.5,39.5,0.2,2.5,109.5,32.23,23.87
2016,12,20,8,30,549.0,48.0,0.3,3.0,153.0,38.76,30.29
2016,12,20,8,45,604.5,54.5,0.45,3.5,198.5,43.41,34.77
2016,12,20,9,0,660.0,61.0,0.6,4.0,244.0,48.03,39.06
2016,12,20,9,15,697.5,65.5,0.75,4.5,287.0,55.48,45.84
2016,12,20,9,30,735.0,70.0,0.9,5.0,330.0,58.63,48.57
2016,12,20,9,45,437.0,127.5,1.05,6.0,287.0,89.31,76.12
2016,12,20,10,0,139.0,185.0,1.2,7.0,244.0,128.82,110.89
2016,12,20,10,15,172.0,199.5,1.3,7.5,278.0,137.99,118.46
2016,12,20,10,30,205.0,214.0,1.4,8.0,312.0,150.94,121.45
2016,12,20,10,45,524.5,149.5,1.55,9.0,421.0,144.13,97.89
2016,12,20,11,0,844.0,85.0,1.7,10.0,530.0,179.27,108.23
2016,12,20,11,15,852.5,86.5,1.8,10.5,550.0,230.26,150.58
2016,12,20,11,30,861.0,88.0,1.9,11.0,570.0,281.0,195.76
2016,12,20,11,45,868.0,87.5,2.05,11.5,583.0,329.13,239.89
2016,12,20,12,0,875.0,87.0,2.2,12.0,596.0,378.62,284.91
2016,12,20,12,15,876.5,87.5,2.25,12.0,600.0,422.5,325.31
2016,12,20,12,30,878.0,88.0,2.3,12.0,604.0,464.57,363.44
2016,12,20,12,45,446.0,149.0,2.35,12.5,411.5,351.04,280.57
2016,12,20,13,0,14.0,210.0,2.4,13.0,219.0,183.28,146.8
2016,12,20,13,15,37.5,228.0,2.4,13.0,250.0,220.17,177.61
2016,12,20,13,30,61.0,246.0,2.4,13.0,281.0,255.18,206.38
2016,12,20,13,45,102.5,244.5,2.45,13.5,300.5,285.02,230.98
2016,12,20,14,0,144.0,243.0,2.5,14.0,320.0,327.95,266.0
2016,12,20,14,15,487.0,160.5,2.45,14.0,399.5,502.87,409.54
2016,12,20,14,30,830.0,78.0,2.4,14.0,479.0,666.33,539.16
2016,12,20,14,45,795.5,80.5,2.4,14.0,443.0,661.94,536.18
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,653.5,531.28
2016,12,20,15,15,735.0,79.5,2.2,13.5,368.5,644.31,525.48
2016,12,20,15,30,709.0,76.0,2.0,13.0,330.0,628.87,514.59
2016,12,20,15,45,677.0,70.0,1.8,13.0,287.5,602.96,494.39
2016,12,20,16,0,645.0,64.0,1.6,13.0,245.0,574.34,471.46
2016,12,20,16,15,588.5,57.5,1.5,12.0,200.0,525.23,433.71
2016,12,20,16,30,532.0,51.0,1.4,11.0,155.0,474.6,392.66
2016,12,20,16,45,445.0,41.5,1.35,10.0,112.0,398.36,328.25
2016,12,20,17,0,358.0,32.0,1.3,9.0,69.0,323.47,257.68
2016,12,20,17,15,179.0,16.0,1.35,8.5,34.5,167.33,51.34
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,15.5,3.25,5.0,32.5,12.63,0.0
2016,12,21,8,0,359.0,31.0,3.6,6.0,65.0,25.71,16.14
2016,12,21,8,15,453.5,40.0,3.55,6.5,108.5,32.68,23.69
2016,12,21,8,30,548.0,49.0,3.5,7.0,152.0,39.62,30.43
2016,12,21,8,45,607.0,54.5,3.5,8.0,198.0,43.46,34.07
2016,12,21,9,0,666.0,60.0,3.5,9.0,244.0,47.33,37.57
2016,12,21,9,15,703.5,64.5,3.7,10.0,287.5,54.73,44.13
2016,12,21,9,30,741.0,69.0,3.9,11.0,331.0,57.91,46.75
2016,12,21,9,45,767.5,72.0,4.1,12.0,370.5,59.78,48.14
2016,12,21,10,0,794.0,75.0,4.3,13.0,410.0,61.67,49.52
2016,12,21,10,15,488.5,145.0,4.3,13.5,356.5,99.28,82.48
2016,12,21,10,30,183.0,215.0,4.3,14.0,303.0,150.34,119.28
2016,12,21,10,45,179.0,228.5,4.35,14.5,318.5,174.25,133.76
2016,12,21,11,0,175.0,242.0,4.4,15.0,334.0,197.83,151.26
2016,12,21,11,15,154.0,251.5,4.4,15.5,335.0,215.39,166.09
2016,12,21,11,30,133.0,261.0,4.4,16.0,336.0,230.7,179.55
2016,12,21,11,45,166.0,267.0,4.4,16.5,362.5,257.09,200.22
2016,12,21,12,0,199.0,273.0,4.4,17.0,389.0,286.52,223.69
2016,12,21,12,15,293.0,258.5,4.4,17.0,430.5,328.89,257.24
2016,12,21,12,30,387.0,244.0,4.4,17.0,472.0,376.68,295.89
2016,12,21,12,45,350.5,250.5,4.4,17.5,456.0,387.21,305.78
2016,12,21,13,0,314.0,257.0,4.4,18.0,440.0,394.25,312.42
2016,12,21,13,15,593.5,170.5,4.35,18.0,507.5,498.66,396.48
2016,12,21,13,30,873.0,84.0,4.3,18.0,575.0,598.07,476.64
2016,12,21,13,45,864.5,83.0,4.25,18.5,555.0,624.19,497.53
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,644.2,513.89
2016,12,21,14,15,843.5,80.5,4.1,19.0,508.0,657.67,525.88
2016,12,21,14,30,831.0,79.0,4.0,19.0,481.0,667.61,535.03
2016,12,21,14,45,625.5,116.0,3.9,19.0,407.0,585.8,472.0
2016,12,21,15,0,420.0,153.0,3.8,19.0,333.0,486.0,393.75
2016,12,21,15,15,577.0,111.5,3.4,18.5,333.5,567.19,460.83
2016,12,21,15,30,734.0,70.0,3.0,18.0,334.0,635.65,515.32
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.0,607.77,494.06
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,581.99,474.25
2016,12,21,16,15,604.5,55.0,2.2,16.0,202.5,533.5,436.91
2016,12,21,16,30,548.0,49.0,2.0,15.0,157.0,483.52,396.45
2016,12,21,16,45,459.0,40.5,1.85,14.0,113.5,407.0,332.11
2016,12,21,17,0,370.0,32.0,1.7,13.0,70.0,331.77,262.02
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.0,171.95,61.61
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,158.5,15.5,4.25,6.5,31.0,12.62,0.0
2016,12,22,8,0,317.0,31.0,4.4,7.0,62.0,25.64,15.88
2016,12,22,8,15,413.5,41.0,4.55,7.5,104.5,33.42,24.21
2016,12,22,8,30,510.0,51.0,4.7,8.0,147.0,41.13,31.63
2016,12,22,8,45,573.5,57.0,4.9,8.5,192.5,45.27,35.62
2016,12,22,9,0,637.0,63.0,5.1,9.0,238.0,49.46,39.48
2016,12,22,9,15,676.0,68.0,5.05,9.5,281.5,52.67,42.34
2016,12,22,9,30,715.0,73.0,5.0,10.0,325.0,55.88,45.1
2016,12,22,9,45,742.5,76.5,5.0,10.5,364.5,63.07,51.39
2016,12,22,10,0,770.0,80.0,5.0,11.0,404.0,65.25,53.12
2016,12,22,10,15,788.5,82.5,4.85,11.5,438.0,66.56,54.06
2016,12,22,10,30,807.0,85.0,4.7,12.0,472.0,76.0,52.88
2016,12,22,10,45,821.0,86.5,4.6,12.5,499.5,126.24,72.02
2016,12,22,11,0,835.0,88.0,4.5,13.0,527.0,177.3,106.45
2016,12,22,11,15,843.5,89.0,4.4,13.5,547.0,227.53,147.76
2016,12,22,11,30,852.0,90.0,4.3,14.0,567.0,277.51,192.15
2016,12,22,11,45,872.0,85.0,4.2,14.5,582.5,328.56,238.07
2016,12,22,12,0,892.0,80.0,4.1,15.0,598.0,375.68,280.84
2016,12,22,12,15,893.5,80.5,4.0,15.0,602.5,420.3,321.99
2016,12,22,12,30,895.0,81.0,3.9,15.0,607.0,463.07,360.79
2016,12,22,12,45,892.0,81.5,3.85,15.5,603.0,501.71,394.82
2016,12,22,13,0,889.0,82.0,3.8,16.0,599.0,537.81,425.9
2016,12,22,13,15,884.5,81.5,3.75,16.0,587.5,569.47,453.6
2016,12,22,13,30,880.0,81.0,3.7,16.0,576.0,598.22,478.47
2016,12,22,13,45,871.5,80.0,3.65,16.0,556.0,621.05,498.37
2016,12,22,14,0,863.0,79.0,3.6,16.0,536.0,640.58,515.43
2016,12,22,14,15,851.5,77.5,3.55,16.0,509.5,659.0,531.25
2016,12,22,14,30,840.0,76.0,3.5,16.0,483.0,669.82,541.23
2016,12,22,14,45,721.5,95.0,3.45,16.0,428.0,628.9,510.43
2016,12,22,15,0,603.0,114.0,3.4,16.0,373.0,579.38,472.6
2016,12,22,15,15,577.5,108.5,3.1,15.5,338.0,564.3,462.5
2016,12,22,15,30,552.0,103.0,2.8,15.0,303.0,546.22,449.49
2016,12,22,15,45,527.5,92.5,2.55,14.5,264.0,520.87,430.59
2016,12,22,16,0,503.0,82.0,2.3,14.0,225.0,493.02,408.98
2016,12,22,16,15,460.0,71.5,2.1,13.5,184.0,449.71,373.94
2016,12,22,16,30,417.0,61.0,1.9,13.0,143.0,404.81,336.04
2016,12,22,16,45,347.5,48.0,1.7,12.5,104.0,338.17,278.38
2016,12,22,17,0,278.0,35.0,1.5,12.0,65.0,272.62,216.82
2016,12,22,17,15,139.0,17.5,1.55,11.5,32.5,139.29,56.54
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,11.5,16.0,2.6,9.5,17.5,13.18,0.0
2016,12,23,8,0,23.0,32.0,3.0,10.0,35.0,25.61,15.54
2016,12,23,8,15,46.0,52.0,3.2,10.5,60.0,40.56,30.17
2016,12,23,8,30,69.0,72.0,3.4,11.0,85.0,54.36,43.04
2016,12,23,8,45,83.0,91.5,3.6,11.5,111.5,68.01,55.56
2016,12,23,9,0,97.0,111.0,3.8,12.0,138.0,81.33,67.53
2016,12,23,9,15,107.5,129.5,3.85,12.5,163.5,93.68,78.42
2016,12,23,9,30,118.0,148.0,3.9,13.0,189.0,105.7,88.81
2016,12,23,9,45,119.5,166.5,3.95,13.5,212.5,117.29,98.64
2016,12,23,10,0,121.0,185.0,4.0,14.0,236.0,128.51,108.04
2016,12,23,10,15,67.0,180.0,4.0,14.5,208.5,130.96,109.71
2016,12,23,10,30,13.0,175.0,4.0,15.0,181.0,134.85,112.64
2016,12,23,10,45,14.5,184.5,4.0,16.0,192.0,144.42,114.44
2016,12,23,11,0,16.0,194.0,4.0,17.0,203.0,154.13,121.53
2016,12,23,11,15,23.5,209.5,4.05,17.0,222.5,169.41,133.47
2016,12,23,11,30,31.0,225.0,4.1,17.0,242.0,182.7,143.91
2016,12,23,11,45,29.5,228.0,4.15,17.5,245.0,189.44,149.22
2016,12,23,12,0,28.0,231.0,4.2,18.0,248.0,196.31,154.63
2016,12,23,12,15,28.0,233.0,4.2,18.0,250.0,201.01,158.54
2016,12,23,12,30,28.0,235.0,4.2,18.0,252.0,205.63,162.41
2016,12,23,12,45,63.0,252.5,4.2,18.5,289.5,243.4,192.38
2016,12,23,13,0,98.0,270.0,4.2,19.0,327.0,282.6,223.45
2016,12,23,13,15,106.0,266.0,4.15,19.0,326.5,291.26,230.82
2016,12,23,13,30,114.0,262.0,4.1,19.0,326.0,300.16,238.52
2016,12,23,13,45,57.0,190.0,4.1,19.5,222.0,204.51,162.15
2016,12,23,14,0,0.0,118.0,4.1,20.0,118.0,99.19,76.14
2016,12,23,14,15,0.0,129.5,3.95,20.0,129.5,109.88,85.09
2016,12,23,14,30,0.0,141.0,3.8,20.0,141.0,121.27,94.53
2016,12,23,14,45,0.0,112.0,3.65,20.0,112.0,95.22,73.37
2016,12,23,15,0,0.0,83.0,3.5,20.0,83.0,69.18,52.05
2016,12,23,15,15,0.0,75.0,3.05,19.5,75.0,62.22,46.51
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,55.53,41.11
2016,12,23,15,45,250.5,77.0,2.2,19.0,148.5,293.98,243.23
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,496.84,404.08
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,440.19,358.31
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,387.69,315.57
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,312.13,252.02
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,238.71,186.32
2016,12,23,17,15,108.0,20.5,0.9,15.5,32.0,125.77,55.23
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.0,16.5,2.75,17.5,27.5,12.88,0.0
2016,12,24,8,0,244.0,33.0,3.0,18.0,55.0,25.62,14.83
2016,12,24,8,15,339.0,44.5,3.1,18.0,95.5,36.27,25.52
2016,12,24,8,30,434.0,56.0,3.2,18.0,136.0,45.06,33.73
2016,12,24,8,45,498.0,63.5,3.3,18.5,180.0,50.17,38.45
2016,12,24,9,0,562.0,71.0,3.4,19.0,224.0,55.27,42.98
2016,12,24,9,15,603.5,76.5,3.6,19.5,266.0,58.59,45.81
2016,12,24,9,30,645.0,82.0,3.8,20.0,308.0,61.92,48.55
2016,12,24,9,45,386.0,133.0,4.0,20.5,273.0,92.5,74.78
2016,12,24,10,0,127.0,184.0,4.2,21.0,238.0,128.02,104.78
2016,12,24,10,15,130.5,199.5,4.35,21.5,258.5,137.35,112.22
2016,12,24,10,30,134.0,215.0,4.5,22.0,279.0,147.82,120.59
2016,12,24,10,45,67.0,166.0,4.7,22.5,198.0,131.13,99.18
2016,12,24,11,0,0.0,117.0,4.9,23.0,117.0,95.69,72.53
2016,12,24,11,15,98.5,188.5,5.0,23.0,244.0,162.32,121.82
2016,12,24,11,30,197.0,260.0,5.1,23.0,371.0,243.92,183.1
2016,12,24,11,45,138.5,262.0,5.2,23.5,341.0,244.44,186.03
2016,12,24,12,0,80.0,264.0,5.3,24.0,311.0,237.99,182.86
2016,12,24,12,15,85.5,268.0,5.3,24.0,318.5,251.1,193.56
2016,12,24,12,30,91.0,272.0,5.3,24.0,326.0,264.63,204.61
2016,12,24,12,45,45.5,181.0,5.35,24.0,208.0,174.73,134.77
2016,12,24,13,0,0.0,90.0,5.4,24.0,90.0,74.85,55.12
2016,12,24,13,15,0.0,77.5,5.35,24.0,77.5,64.39,46.74
2016,12,24,13,30,0.0,65.0,5.3,24.0,65.0,53.94,38.32
2016,12,24,13,45,0.0,74.0,5.3,24.0,74.0,61.44,44.46
2016,12,24,14,0,0.0,83.0,5.3,24.0,83.0,68.95,50.62
2016,12,24,14,15,0.0,107.5,5.15,24.0,107.5,90.23,67.95
2016,12,24,14,30,0.0,132.0,5.0,24.0,132.0,112.87,86.37
2016,12,24,14,45,0.0,78.5,4.85,24.0,78.5,65.16,47.79
2016,12,24,15,0,0.0,25.0,4.7,24.0,25.0,20.63,11.38
2016,12,24,15,15,0.0,22.5,4.45,23.5,22.5,18.56,9.74
2016,12,24,15,30,0.0,20.0,4.2,23.0,20.0,16.48,8.07
2016,12,24,15,45,266.5,50.0,4.0,22.5,126.5,268.53,221.57
2016,12,24,16,0,533.0,80.0,3.8,22.0,233.0,512.93,417.28
2016,12,24,16,15,474.0,72.0,3.8,21.5,190.5,460.77,375.12
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,404.07,328.94
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,324.03,261.13
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,246.63,191.84
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,130.23,61.95
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,14.5,5.95,18.5,29.5,11.82,0.0
2016,12,25,8,0,325.0,29.0,6.2,19.0,59.0,23.98,13.32
2016,12,25,8,15,423.0,38.0,6.5,19.0,101.0,30.97,20.83
2016,12,25,8,30,521.0,47.0,6.8,19.0,143.0,37.93,27.36
2016,12,25,8,45,579.5,53.0,7.1,19.5,188.0,42.17,31.28
2016,12,25,9,0,638.0,59.0,7.4,20.0,233.0,46.42,35.06
2016,12,25,9,15,468.5,97.0,7.6,20.5,236.0,70.93,56.35
2016,12,25,9,30,299.0,135.0,7.8,21.0,239.0,96.7,78.47
2016,12,25,9,45,149.5,112.5,8.0,21.5,164.5,85.27,68.32
2016,12,25,10,0,0.0,90.0,8.2,22.0,90.0,73.79,58.17
2016,12,25,10,15,45.5,150.5,8.25,22.0,172.5,113.17,91.75
2016,12,25,10,30,91.0,211.0,8.3,22.0,255.0,150.26,123.03
2016,12,25,10,45,45.5,185.0,8.35,22.5,207.0,141.46,108.53
2016,12,25,11,0,0.0,159.0,8.4,23.0,159.0,127.02,98.0
2016,12,25,11,15,0.0,120.5,8.3,23.0,120.5,98.78,75.02
2016,12,25,11,30,0.0,82.0,8.2,23.0,82.0,68.14,50.06
2016,12,25,11,45,0.0,91.5,8.1,23.5,91.5,76.08,56.35
2016,12,25,12,0,0.0,101.0,8.0,24.0,101.0,83.84,62.47
2016,12,25,12,15,0.0,110.5,7.85,24.0,110.5,91.69,68.76
2016,12,25,12,30,0.0,120.0,7.7,24.0,120.0,99.63,75.13
2016,12,25,12,45,0.0,114.0,7.55,24.5,114.0,94.82,71.12
2016,12,25,13,0,0.0,108.0,7.4,25.0,108.0,89.92,67.06
2016,12,25,13,15,8.5,159.0,7.15,25.0,164.0,137.98,105.65
2016,12,25,13,30,17.0,210.0,6.9,25.0,220.0,188.57,146.01
2016,12,25,13,45,8.5,182.0,6.65,25.0,187.0,160.39,123.66
2016,12,25,14,0,0.0,154.0,6.4,25.0,154.0,131.15,100.36
2016,12,25,14,15,20.5,177.5,6.15,24.5,187.5,167.4,130.21
2016,12,25,14,30,41.0,201.0,5.9,24.0,221.0,218.32,171.76
2016,12,25,14,45,20.5,122.0,5.7,24.0,132.0,125.84,97.56
2016,12,25,15,0,0.0,43.0,5.5,24.0,43.0,35.56,23.65
2016,12,25,15,15,0.0,39.0,5.2,23.5,39.0,32.22,21.03
2016,12,25,15,30,0.0,35.0,4.9,23.0,35.0,28.9,18.38
2016,12,25,15,45,235.0,66.5,4.6,23.0,134.0,268.61,220.45
2016,12,25,16,0,470.0,98.0,4.3,23.0,233.0,483.8,392.72
2016,12,25,16,15,408.0,87.5,4.05,22.5,190.0,428.69,348.01
2016,12,25,16,30,346.0,77.0,3.8,22.0,147.0,373.03,302.25
2016,12,25,16,45,250.5,62.0,3.55,21.5,106.0,288.4,231.37
2016,12,25,17,0,155.0,47.0,3.3,21.0,65.0,193.62,149.98
2016,12,25,17,15,77.5,23.5,3.3,21.0,32.5,99.0,49.43
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,12.7,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,25.71,14.61
2016,12,26,8,15,383.0,41.0,2.6,19.5,97.5,33.44,22.9
2016,12,26,8,30,483.0,51.0,2.6,20.0,139.0,41.11,30.01
2016,12,26,8,45,549.5,57.0,2.65,20.5,184.0,45.23,33.83
2016,12,26,9,0,616.0,63.0,2.7,21.0,229.0,49.39,37.51
2016,12,26,9,15,656.5,67.5,2.8,21.5,272.5,52.2,39.89
2016,12,26,9,30,697.0,72.0,2.9,22.0,316.0,55.04,42.21
2016,12,26,9,45,348.5,54.5,3.0,22.5,176.5,38.16,27.48
2016,12,26,10,0,0.0,37.0,3.1,23.0,37.0,30.57,20.81
2016,12,26,10,15,93.5,125.0,3.2,23.0,170.0,93.15,74.27
2016,12,26,10,30,187.0,213.0,3.3,23.0,303.0,146.88,119.25
2016,12,26,10,45,214.0,224.0,3.4,23.5,332.5,171.86,126.44
2016,12,26,11,0,241.0,235.0,3.5,24.0,362.0,199.72,144.7
2016,12,26,11,15,202.0,248.5,3.5,24.0,357.5,220.08,162.06
2016,12,26,11,30,163.0,262.0,3.5,24.0,353.0,236.47,177.06
2016,12,26,11,45,493.5,181.5,3.55,24.5,466.5,284.75,205.43
2016,12,26,12,0,824.0,101.0,3.6,25.0,580.0,363.85,261.79
2016,12,26,12,15,490.5,190.5,3.5,25.0,476.0,349.64,261.26
2016,12,26,12,30,157.0,280.0,3.4,25.0,372.0,301.78,230.54
2016,12,26,12,45,492.5,190.0,3.35,25.5,478.0,404.56,308.21
2016,12,26,13,0,828.0,100.0,3.3,26.0,584.0,521.97,397.18
2016,12,26,13,15,479.0,182.5,3.15,26.0,461.5,439.76,337.48
2016,12,26,13,30,130.0,265.0,3.0,26.0,339.0,319.86,246.0
2016,12,26,13,45,163.5,255.0,2.95,26.0,345.0,340.29,263.05
2016,12,26,14,0,197.0,245.0,2.9,26.0,351.0,361.78,280.55
2016,12,26,14,15,488.5,168.0,2.65,25.5,412.0,509.29,396.62
2016,12,26,14,30,780.0,91.0,2.4,25.0,473.0,644.83,500.5
2016,12,26,14,45,758.5,89.0,2.2,25.0,440.0,644.31,499.87
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,643.42,499.64
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,631.28,491.45
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,615.91,480.39
2016,12,26,15,45,640.0,76.5,1.15,24.0,288.5,584.89,456.86
2016,12,26,16,0,596.0,73.0,0.9,24.0,246.0,551.13,430.69
2016,12,26,16,15,538.5,66.0,0.75,23.5,202.0,501.17,393.08
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,449.54,352.59
2016,12,26,16,45,386.0,49.5,0.5,22.5,115.5,367.92,287.56
2016,12,26,17,0,291.0,40.0,0.4,22.0,73.0,287.49,219.55
2016,12,26,17,15,145.5,20.0,0.4,21.5,36.5,151.12,82.3
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.0,2.0,14.0,9.0,7.68,0.0
2016,12,27,8,0,0.0,18.0,2.2,14.0,18.0,14.84,6.22
2016,12,27,8,15,0.0,32.5,2.2,14.0,32.5,26.87,17.77
2016,12,27,8,30,0.0,47.0,2.2,14.0,47.0,38.41,28.43
2016,12,27,8,45,0.0,63.0,2.2,14.5,63.0,50.91,39.76
2016,12,27,9,0,0.0,79.0,2.2,15.0,79.0,63.27,50.78
2016,12,27,9,15,0.0,94.5,2.15,15.5,94.5,75.15,61.19
2016,12,27,9,30,0.0,110.0,2.1,16.0,110.0,86.89,71.29
2016,12,27,9,45,40.0,144.5,2.05,16.5,161.0,107.38,88.83
2016,12,27,10,0,80.0,179.0,2.0,17.0,212.0,129.04,107.1
2016,12,27,10,15,40.0,163.5,2.0,17.5,180.0,120.96,99.68
2016,12,27,10,30,0.0,148.0,2.0,18.0,148.0,116.36,95.36
2016,12,27,10,45,0.5,157.5,2.0,18.5,158.0,124.57,97.46
2016,12,27,11,0,1.0,167.0,2.0,19.0,168.0,132.88,103.8
2016,12,27,11,15,159.0,205.0,2.0,19.0,294.5,183.6,137.64
2016,12,27,11,30,317.0,243.0,2.0,19.0,421.0,257.29,190.54
2016,12,27,11,45,398.5,230.0,2.0,19.0,458.5,293.25,218.0
2016,12,27,12,0,480.0,217.0,2.0,19.0,496.0,336.99,252.75
2016,12,27,12,15,473.5,223.0,1.95,19.0,500.5,368.42,280.03
2016,12,27,12,30,467.0,229.0,1.9,19.0,505.0,398.43,305.71
2016,12,27,12,45,288.5,251.5,1.85,19.5,421.5,356.01,276.01
2016,12,27,13,0,110.0,274.0,1.8,20.0,338.0,291.23,227.07
2016,12,27,13,15,87.0,262.5,1.75,20.0,313.0,276.94,216.73
2016,12,27,13,30,64.0,251.0,1.7,20.0,288.0,260.27,204.07
2016,12,27,13,45,73.5,245.5,1.65,20.0,286.5,266.93,209.87
2016,12,27,14,0,83.0,240.0,1.6,20.0,285.0,273.97,215.95
2016,12,27,14,15,88.5,229.5,1.55,20.0,275.0,273.58,216.25
2016,12,27,14,30,94.0,219.0,1.5,20.0,265.0,273.06,216.52
2016,12,27,14,45,110.5,205.5,1.5,20.0,256.0,289.51,230.35
2016,12,27,15,0,127.0,192.0,1.5,20.0,247.0,293.62,234.59
2016,12,27,15,15,119.0,175.5,1.45,20.0,223.5,276.32,221.47
2016,12,27,15,30,111.0,159.0,1.4,20.0,200.0,258.11,207.54
2016,12,27,15,45,316.0,123.0,1.35,20.0,219.5,382.77,310.38
2016,12,27,16,0,521.0,87.0,1.3,20.0,239.0,512.63,412.03
2016,12,27,16,15,463.0,78.0,1.15,19.5,196.0,456.17,367.19
2016,12,27,16,30,405.0,69.0,1.0,19.0,153.0,404.43,325.6
2016,12,27,16,45,320.5,56.0,0.9,18.5,112.0,328.67,263.36
2016,12,27,17,0,236.0,43.0,0.8,18.0,71.0,254.82,199.32
2016,12,27,17,15,132.0,26.0,0.8,17.5,40.0,155.24,90.94
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,25.67,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,8.11,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,15.67,6.58
2016,12,28,8,15,0.0,35.5,3.9,19.5,35.5,29.1,19.16
2016,12,28,8,30,0.0,52.0,4.1,20.0,52.0,42.02,30.77
2016,12,28,8,45,0.0,70.5,4.3,20.5,70.5,56.2,43.33
2016,12,28,9,0,0.0,89.0,4.5,21.0,89.0,70.19,55.53
2016,12,28,9,15,2.0,106.5,4.55,21.0,107.0,83.34,66.95
2016,12,28,9,30,4.0,124.0,4.6,21.0,125.0,96.34,78.08
2016,12,28,9,45,8.5,138.5,4.7,21.5,142.0,107.24,87.11
2016,12,28,10,0,13.0,153.0,4.8,22.0,159.0,118.01,95.92
2016,12,28,10,15,158.0,176.5,4.8,22.5,251.5,125.07,101.48
2016,12,28,10,30,303.0,200.0,4.8,23.0,344.0,134.83,109.27
2016,12,28,10,45,267.0,218.5,4.85,23.5,351.0,166.66,121.06
2016,12,28,11,0,231.0,237.0,4.9,24.0,358.0,198.73,144.71
2016,12,28,11,15,253.0,244.0,4.9,24.0,381.5,222.76,162.41
2016,12,28,11,30,275.0,251.0,4.9,24.0,405.0,252.6,185.99
2016,12,28,11,45,384.0,232.0,4.9,24.5,452.5,290.04,213.18
2016,12,28,12,0,493.0,213.0,4.9,25.0,500.0,337.53,249.58
2016,12,28,12,15,353.0,245.5,4.85,25.0,452.0,337.52,254.97
2016,12,28,12,30,213.0,278.0,4.8,25.0,404.0,323.16,247.36
2016,12,28,12,45,483.5,202.5,4.75,25.5,486.5,409.94,313.56
2016,12,28,13,0,754.0,127.0,4.7,26.0,569.0,508.26,389.2
2016,12,28,13,15,486.0,195.5,4.6,26.0,478.5,454.45,350.39
2016,12,28,13,30,218.0,264.0,4.5,26.0,388.0,368.89,285.3
2016,12,28,13,45,153.0,253.5,4.4,26.0,339.0,332.01,257.57
2016,12,28,14,0,88.0,243.0,4.3,26.0,290.0,279.94,217.33
2016,12,28,14,15,116.0,233.5,4.1,26.0,292.5,306.99,239.32
2016,12,28,14,30,144.0,224.0,3.9,26.0,295.0,324.23,253.67
2016,12,28,14,45,272.5,193.0,3.75,26.0,316.5,401.19,315.87
2016,12,28,15,0,401.0,162.0,3.6,26.0,338.0,481.39,379.55
2016,12,28,15,15,527.0,125.0,3.2,25.5,334.0,539.88,426.7
2016,12,28,15,30,653.0,88.0,2.8,25.0,330.0,603.61,476.77
2016,12,28,15,45,619.5,82.0,2.4,24.5,289.0,577.28,457.01
2016,12,28,16,0,586.0,76.0,2.0,24.0,248.0,548.23,434.95
2016,12,28,16,15,531.0,68.5,1.8,23.0,204.5,499.57,398.52
2016,12,28,16,30,476.0,61.0,1.6,22.0,161.0,449.16,359.03
2016,12,28,16,45,397.0,50.5,1.45,21.5,119.0,377.64,300.47
2016,12,28,17,0,318.0,40.0,1.3,21.0,77.0,306.54,238.72
2016,12,28,17,15,191.5,25.0,1.35,20.5,44.5,193.65,118.7
2016,12,28,17,30,65.0,10.0,1.4,20.0,12.0,50.37,0.0
2016,12,28,17,45,32.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,79.0,15.0,5.4,10.5,21.5,12.8,0.0
2016,12,29,8,0,158.0,30.0,5.4,11.0,43.0,23.14,12.83
2016,12,29,8,15,193.0,47.5,5.5,11.0,74.5,36.07,26.02
2016,12,29,8,30,228.0,65.0,5.6,11.0,106.0,49.49,38.61
2016,12,29,8,45,249.5,82.0,5.7,11.0,139.0,61.52,49.81
2016,12,29,9,0,271.0,99.0,5.8,11.0,172.0,73.21,60.52
2016,12,29,9,15,280.0,116.5,5.95,11.0,203.5,84.78,70.95
2016,12,29,9,30,289.0,134.0,6.1,11.0,235.0,95.97,80.9
2016,12,29,9,45,291.5,151.5,6.3,11.5,263.0,106.74,90.19
2016,12,29,10,0,294.0,169.0,6.5,12.0,291.0,117.16,99.05
2016,12,29,10,15,205.5,191.0,6.45,12.0,280.0,133.73,113.43
2016,12,29,10,30,117.0,213.0,6.4,12.0,269.0,145.09,123.14
2016,12,29,10,45,124.5,227.0,6.4,12.0,289.5,166.12,131.03
2016,12,29,11,0,132.0,241.0,6.4,12.0,310.0,188.5,147.68
2016,12,29,11,15,177.5,249.5,6.35,12.0,346.5,215.19,167.49
2016,12,29,11,30,223.0,258.0,6.3,12.0,383.0,246.54,192.21
2016,12,29,11,45,289.5,253.0,6.3,12.5,419.5,278.28,217.17
2016,12,29,12,0,356.0,248.0,6.3,13.0,456.0,317.13,248.88
2016,12,29,12,15,409.5,237.0,6.2,13.0,478.0,351.59,278.39
2016,12,29,12,30,463.0,226.0,6.1,13.0,500.0,393.22,314.02
2016,12,29,12,45,364.0,247.0,6.1,13.5,462.0,386.39,311.06
2016,12,29,13,0,265.0,268.0,6.1,14.0,424.0,375.54,303.6
2016,12,29,13,15,266.5,262.0,6.0,14.0,416.5,387.55,314.59
2016,12,29,13,30,268.0,256.0,5.9,14.0,409.0,398.59,324.65
2016,12,29,13,45,240.0,251.0,5.8,14.0,384.5,381.93,312.17
2016,12,29,14,0,212.0,246.0,5.7,14.0,360.0,371.57,304.48
2016,12,29,14,15,212.5,233.5,5.65,14.0,343.0,370.07,304.33
2016,12,29,14,30,213.0,221.0,5.6,14.0,326.0,367.49,303.28
2016,12,29,14,45,404.0,170.5,5.55,14.0,353.5,481.86,400.0
2016,12,29,15,0,595.0,120.0,5.5,14.0,381.0,580.12,482.65
2016,12,29,15,15,704.0,93.0,5.25,13.5,375.0,638.61,532.1
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,689.81,573.86
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,667.04,555.81
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,641.08,535.01
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,597.31,500.03
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,551.19,461.88
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,477.86,398.71
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,413.47,338.13
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,229.66,154.0
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.75,7.5,0.5,0.43,0.0
2016,12,30,8,0,0.0,1.0,0.8,8.0,1.0,0.82,0.0
2016,12,30,8,15,0.0,2.0,0.85,8.0,2.0,1.64,0.0
2016,12,30,8,30,0.0,3.0,0.9,8.0,3.0,2.46,0.0
2016,12,30,8,45,0.0,4.0,1.0,8.5,4.0,3.28,0.0
2016,12,30,9,0,0.0,5.0,1.1,9.0,5.0,4.11,0.0
2016,12,30,9,15,0.0,6.0,1.35,9.5,6.0,4.93,0.0
2016,12,30,9,30,0.0,7.0,1.6,10.0,7.0,5.76,0.0
2016,12,30,9,45,0.0,42.5,1.85,10.5,42.5,35.13,26.27
2016,12,30,10,0,0.0,78.0,2.1,11.0,78.0,64.67,52.65
2016,12,30,10,15,0.0,85.0,2.2,11.0,85.0,70.29,57.5
2016,12,30,10,30,0.0,92.0,2.3,11.0,92.0,75.87,62.32
2016,12,30,10,45,24.0,156.5,2.4,11.5,169.5,121.13,96.6
2016,12,30,11,0,48.0,221.0,2.5,12.0,247.0,169.94,135.35
2016,12,30,11,15,50.0,231.0,2.55,11.5,258.5,183.64,146.48
2016,12,30,11,30,52.0,241.0,2.6,11.0,270.0,197.62,158.23
2016,12,30,11,45,27.5,211.0,2.7,11.0,226.5,175.59,141.14
2016,12,30,12,0,3.0,181.0,2.8,11.0,183.0,148.74,119.73
2016,12,30,12,15,52.0,228.5,2.85,11.0,259.5,206.59,166.66
2016,12,30,12,30,101.0,276.0,2.9,11.0,336.0,270.82,218.63
2016,12,30,12,45,57.5,244.0,2.95,11.0,278.5,232.59,188.29
2016,12,30,13,0,14.0,212.0,3.0,11.0,221.0,184.4,149.2
2016,12,30,13,15,7.0,155.0,3.0,10.5,159.5,133.63,107.57
2016,12,30,13,30,0.0,98.0,3.0,10.0,98.0,81.61,64.08
2016,12,30,13,45,2.0,137.0,3.05,10.0,138.0,116.53,93.74
2016,12,30,14,0,4.0,176.0,3.1,10.0,178.0,153.33,124.74
2016,12,30,14,15,2.0,158.5,3.1,10.0,159.5,137.32,111.42
2016,12,30,14,30,0.0,141.0,3.1,10.0,141.0,120.93,97.8
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,94.08,75.24
2016,12,30,15,0,0.0,81.0,3.1,10.0,81.0,67.3,52.52
2016,12,30,15,15,0.0,73.5,3.05,10.0,73.5,60.97,47.22
2016,12,30,15,30,0.0,66.0,3.0,10.0,66.0,54.7,41.91
2016,12,30,15,45,0.0,57.5,3.0,10.0,57.5,47.6,35.84
2016,12,30,16,0,0.0,49.0,3.0,10.0,49.0,40.52,29.73
2016,12,30,16,15,0.0,40.5,2.75,9.5,40.5,33.46,23.6
2016,12,30,16,30,0.0,32.0,2.5,9.0,32.0,26.4,17.39
2016,12,30,16,45,0.0,23.5,2.3,9.0,23.5,19.36,11.08
2016,12,30,17,0,0.0,15.0,2.1,9.0,15.0,12.34,4.77
2016,12,30,17,15,0.0,8.5,2.15,9.0,8.5,6.98,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
